ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/28/2019 00:00,2,0.000,ALERT,213.06,299.07,60.033,1561694404,"201051344000579","174011545737251",0.00,19.00,0,296.36,300.87,0.0,0.0,0.000,1364055.1,1364055.1,5679,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561694406,609914.00
06/28/2019 00:00,2,0.000,ALERT,213.74,298.17,60.033,1561694404,"201051344001025","174011545737251",0.00,18.30,0,294.86,301.17,0.0,0.0,0.000,1348292.5,1348292.5,5678,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561694408,609915.00
06/28/2019 00:00,2,0.000,ALERT,213.96,298.77,60.065,1561694404,"201051344001093","174011545737251",0.00,19.50,0,295.46,300.57,0.0,0.0,0.000,1330796.9,1330796.9,5686,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561694409,609916.00
06/28/2019 00:00,2,0.000,ALERT,213.06,298.47,60.049,1561694404,"201051344000458","174011545737251",0.00,19.30,0,296.06,301.17,0.0,0.0,0.000,1345402.4,1345402.4,5668,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561694411,609917.00
06/28/2019 00:00,2,0.000,ALERT,213.74,299.07,60.054,1561694404,"201051344000890","174011545737251",0.00,19.00,0,296.06,301.47,0.0,0.0,0.000,1345916.1,1345916.1,5681,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561694413,609918.00
06/28/2019 00:00,2,0.000,ALERT,213.06,298.17,60.054,1561694404,"201051344000988","174011545737251",0.00,19.00,0,293.66,299.97,0.0,0.0,0.000,1028039.8,1028039.8,5677,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561694415,609919.00
06/28/2019 00:00,2,0.000,ALERT,213.96,299.37,60.049,1561694404,"201051344000582","174011545737251",0.00,18.70,0,296.06,301.17,0.0,0.0,0.000,1323568.2,1323568.2,5672,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561694417,609920.00
06/28/2019 00:00,2,0.000,ALERT,213.06,298.77,60.001,1561694404,"201051344000868","174011545737251",0.00,18.70,0,296.36,300.87,0.0,0.0,0.000,1331581.4,1331581.4,5671,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561694419,609921.00
06/28/2019 00:00,2,0.000,ALERT,213.51,298.77,60.070,1561694404,"201051344000576","174011545737251",0.00,18.70,0,296.06,300.27,0.0,0.0,0.000,1348385.6,1348385.6,5684,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561694420,609922.00
06/28/2019 00:00,2,0.000,ALERT,213.06,298.17,60.059,1561694404,"201051344001158","174011545737251",0.00,18.30,0,295.46,299.67,0.0,0.0,0.000,1325582.6,1325582.6,5673,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561694422,609923.00
06/28/2019 00:00,2,0.000,ALERT,213.96,298.17,60.043,1561694404,"201051344000917","174011545737251",0.00,19.80,0,294.26,299.97,0.0,0.0,0.000,1340449.3,1340449.3,5682,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561694424,609924.00
06/28/2019 00:00,2,0.000,ALERT,213.96,298.17,60.017,1561694404,"201051344000417","174011545737251",0.00,19.00,0,294.86,299.97,0.0,0.0,0.000,1064455.0,1064455.0,5690,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561694426,609925.00
06/28/2019 00:00,2,0.000,ALERT,214.19,298.77,60.049,1561694404,"201051344000685","174011545737251",0.00,19.00,0,295.46,300.57,0.0,0.0,0.000,1346709.9,1346709.9,5680,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561694428,609926.00
06/28/2019 00:00,2,0.000,ALERT,213.96,298.17,60.038,1561694404,"201051344000651","174011545737251",0.00,18.30,0,294.86,299.97,0.0,0.0,0.000,1340610.5,1340610.5,5679,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561694430,609927.00
06/28/2019 00:00,2,0.000,ALERT,213.06,299.37,60.038,1561694404,"201051344000594","174011545737251",0.00,19.00,0,295.76,300.57,0.0,0.0,0.000,1351320.7,1351320.7,5679,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561694432,609928.00
06/28/2019 00:00,2,0.000,ALERT,213.06,298.17,60.049,1561694404,"201051344000469","174011545737251",0.00,18.30,0,294.86,299.97,0.0,0.0,0.000,1331332.3,1331332.3,5680,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561694433,609929.00
06/28/2019 00:00,2,0.000,ALERT,213.96,298.77,60.038,1561694404,"201051344000585","174011545737251",0.00,19.30,0,294.86,300.57,0.0,0.0,0.000,1355294.5,1355294.5,5674,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561694435,609930.00
06/28/2019 00:00,2,0.000,ALERT,213.74,298.47,60.043,1561694404,"201051344000853","174011545737251",0.00,18.30,0,295.76,300.57,0.0,0.0,0.000,1354294.6,1354294.6,5674,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561694437,609931.00
06/28/2019 00:00,2,0.000,ALERT,214.19,299.07,60.049,1561694404,"201051344001145","174011545737251",0.00,18.70,0,296.06,301.17,0.0,0.0,0.000,1355249.5,1355249.5,5691,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561694439,609932.00
06/28/2019 00:00,2,0.000,ALERT,213.74,298.77,60.028,1561694404,"201051344000438","174011545737251",0.00,18.70,0,295.76,300.87,0.0,0.0,0.000,1348731.6,1348731.6,5678,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561694441,609933.00
06/28/2019 00:00,2,0.000,ALERT,213.51,298.77,60.022,1561694404,"201051344001135","174011545737251",0.00,19.00,0,295.46,301.17,0.0,0.0,0.000,1335878.2,1335878.2,5674,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561694442,609934.00
06/28/2019 00:00,2,0.000,ALERT,213.06,298.47,60.033,1561694404,"201051344000983","174011545737251",0.00,19.00,0,296.36,300.87,0.0,0.0,0.000,1352322.6,1352322.6,5671,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561694444,609935.00
06/28/2019 00:00,2,0.000,ALERT,213.74,298.77,60.022,1561694404,"201051344001203","174011545737251",0.00,19.00,0,295.46,302.07,0.0,0.0,0.000,1343794.4,1343794.4,5684,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561694446,609936.00
06/28/2019 00:00,2,0.000,ALERT,213.74,299.37,60.022,1561694404,"201051344001230","174011545737251",0.00,18.70,0,295.76,300.87,0.0,0.0,0.000,1338943.9,1338943.9,5698,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561694448,609937.00
06/28/2019 00:00,2,0.000,ALERT,213.29,298.77,60.012,1561694404,"201051344000646","174011545737251",0.00,18.70,0,294.56,300.27,0.0,0.0,0.000,1332823.2,1332823.2,5690,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561694450,609938.00
06/28/2019 00:00,2,0.000,ALERT,213.06,298.17,60.017,1561694404,"201051344000867","174011545737251",0.00,19.30,0,295.76,300.87,0.0,0.0,0.000,1329555.2,1329555.2,5673,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561694452,609939.00
06/28/2019 00:00,2,0.000,ALERT,213.51,297.87,60.022,1561694404,"201051344000633","174011545737251",0.00,18.30,0,294.26,299.67,0.0,0.0,0.000,1326681.9,1326681.9,5684,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561694453,609940.00
06/28/2019 00:00,2,0.000,ALERT,213.29,299.07,60.022,1561694404,"201051344000955","174011545737251",0.00,19.00,0,295.16,300.27,0.0,0.0,0.000,1353439.4,1353439.4,5684,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561694455,609941.00
06/28/2019 00:00,2,0.000,ALERT,213.06,297.87,59.980,1561694404,"201051344000648","174011545737251",0.00,18.30,0,295.16,300.27,0.0,0.0,0.000,1340850.5,1340850.5,5672,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561694457,609942.00
06/28/2019 00:00,2,0.000,ALERT,213.51,298.17,60.049,1561694404,"201051344000645","174011545737251",0.00,19.00,0,295.76,300.27,0.0,0.0,0.000,1346293.7,1346293.7,5674,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561694459,609943.00
06/28/2019 00:00,2,0.000,ALERT,212.83,298.77,60.012,1561694404,"201051344000569","174011545737251",0.00,18.70,0,296.36,301.17,0.0,0.0,0.000,1363058.5,1363058.5,5678,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561694461,609944.00
06/28/2019 00:00,2,0.000,ALERT,213.06,297.87,60.001,1561694404,"179051228000119","174011545737251",0.00,20.30,0,294.56,299.67,0.0,0.0,0.000,149364.1,149364.1,5723,0,0,0,L,46974696,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561694463,609945.00
06/28/2019 00:15,2,0.000,ALERT,213.29,299.37,60.059,1561695304,"201051344000579","174011545737251",0.00,19.00,0,296.36,301.17,0.0,0.0,0.000,1364055.1,1364055.1,5681,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561695307,609946.00
06/28/2019 00:15,2,0.000,ALERT,213.74,298.47,60.049,1561695304,"201051344001025","174011545737251",0.00,18.30,0,295.46,301.17,0.0,0.0,0.000,1348292.5,1348292.5,5680,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561695308,609947.00
06/28/2019 00:15,2,0.000,ALERT,213.74,299.07,60.043,1561695304,"201051344001093","174011545737251",0.00,19.30,0,295.76,300.27,0.0,0.0,0.000,1330796.9,1330796.9,5688,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561695310,609948.00
06/28/2019 00:15,2,0.000,ALERT,213.29,299.37,60.043,1561695304,"201051344000458","174011545737251",0.00,19.00,0,295.76,301.47,0.0,0.0,0.000,1345402.4,1345402.4,5670,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561695312,609949.00
06/28/2019 00:15,2,0.000,ALERT,213.74,299.37,60.049,1561695304,"201051344000890","174011545737251",0.00,19.00,0,296.66,301.47,0.0,0.0,0.000,1345916.1,1345916.1,5683,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561695314,609950.00
06/28/2019 00:15,2,0.000,ALERT,213.29,298.77,60.028,1561695304,"201051344000988","174011545737251",0.00,19.00,0,293.06,300.27,0.0,0.0,0.000,1028039.8,1028039.8,5679,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561695316,609951.00
06/28/2019 00:15,2,0.000,ALERT,214.41,299.97,60.038,1561695304,"201051344000582","174011545737251",0.00,18.70,0,296.66,301.17,0.0,0.0,0.000,1323568.2,1323568.2,5674,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561695317,609952.00
06/28/2019 00:15,2,0.000,ALERT,213.29,299.67,60.043,1561695304,"201051344000868","174011545737251",0.00,18.30,0,296.36,301.17,0.0,0.0,0.000,1331581.4,1331581.4,5673,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561695319,609953.00
06/28/2019 00:15,2,0.000,ALERT,213.74,299.67,60.038,1561695304,"201051344000576","174011545737251",0.00,18.30,0,295.46,300.87,0.0,0.0,0.000,1348385.6,1348385.6,5686,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561695321,609954.00
06/28/2019 00:15,2,0.000,ALERT,213.29,298.77,60.038,1561695304,"201051344001158","174011545737251",0.00,18.30,0,294.86,299.97,0.0,0.0,0.000,1325582.6,1325582.6,5675,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561695323,609955.00
06/28/2019 00:15,2,0.000,ALERT,213.96,298.47,60.028,1561695304,"201051344000917","174011545737251",0.00,19.50,0,294.56,299.97,0.0,0.0,0.000,1340449.3,1340449.3,5684,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561695325,609956.00
06/28/2019 00:15,2,0.000,ALERT,213.96,298.47,60.033,1561695304,"201051344000417","174011545737251",0.00,18.70,0,295.46,299.67,0.0,0.0,0.000,1064455.0,1064455.0,5692,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561695327,609957.00
06/28/2019 00:15,2,0.000,ALERT,214.19,299.07,60.033,1561695304,"201051344000685","174011545737251",0.00,18.70,0,296.06,300.27,0.0,0.0,0.000,1346709.9,1346709.9,5682,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561695329,609958.00
06/28/2019 00:15,2,0.000,ALERT,213.74,298.17,60.033,1561695304,"201051344000651","174011545737251",0.00,18.30,0,295.46,299.97,0.0,0.0,0.000,1340610.5,1340610.5,5681,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561695331,609959.00
06/28/2019 00:15,2,0.000,ALERT,213.29,299.97,60.038,1561695304,"201051344000594","174011545737251",0.00,18.70,0,295.46,300.87,0.0,0.0,0.000,1351320.7,1351320.7,5681,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561695333,609960.00
06/28/2019 00:15,2,0.000,ALERT,213.51,299.07,60.065,1561695304,"201051344000469","174011545737251",0.00,18.00,0,294.56,299.97,0.0,0.0,0.000,1331332.3,1331332.3,5682,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561695334,609961.00
06/28/2019 00:15,2,0.000,ALERT,213.96,299.07,60.038,1561695304,"201051344000585","174011545737251",0.00,19.00,0,295.46,300.57,0.0,0.0,0.000,1355294.5,1355294.5,5676,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561695336,609962.00
06/28/2019 00:15,2,0.000,ALERT,213.96,299.07,59.996,1561695304,"201051344000853","174011545737251",0.00,18.30,0,295.76,300.87,0.0,0.0,0.000,1354294.6,1354294.6,5676,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561695338,609963.00
06/28/2019 00:15,2,0.000,ALERT,213.96,299.37,60.033,1561695304,"201051344001145","174011545737251",0.00,18.70,0,296.66,301.17,0.0,0.0,0.000,1355249.5,1355249.5,5693,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561695340,609964.00
06/28/2019 00:15,2,0.000,ALERT,213.74,298.77,60.038,1561695304,"201051344000438","174011545737251",0.00,18.30,0,296.06,300.57,0.0,0.0,0.000,1348731.6,1348731.6,5680,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561695342,609965.00
06/28/2019 00:15,2,0.000,ALERT,213.51,298.77,60.038,1561695304,"201051344001135","174011545737251",0.00,18.70,0,296.06,300.87,0.0,0.0,0.000,1335878.2,1335878.2,5676,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561695344,609966.00
06/28/2019 00:15,2,0.000,ALERT,213.29,299.37,60.038,1561695304,"201051344000983","174011545737251",0.00,18.70,0,296.06,301.17,0.0,0.0,0.000,1352322.6,1352322.6,5673,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561695346,609967.00
06/28/2019 00:15,2,0.000,ALERT,213.74,298.47,60.038,1561695304,"201051344001203","174011545737251",0.00,18.70,0,296.06,302.07,0.0,0.0,0.000,1343794.4,1343794.4,5686,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561695347,609968.00
06/28/2019 00:15,2,0.000,ALERT,213.74,299.07,60.033,1561695304,"201051344001230","174011545737251",0.00,18.30,0,296.36,300.57,0.0,0.0,0.000,1338943.9,1338943.9,5700,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561695349,609969.00
06/28/2019 00:15,2,0.000,ALERT,213.29,298.47,60.075,1561695304,"201051344000646","174011545737251",0.00,18.70,0,295.16,300.27,0.0,0.0,0.000,1332823.2,1332823.2,5692,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561695351,609970.00
06/28/2019 00:15,2,0.000,ALERT,213.74,298.77,60.033,1561695304,"201051344000867","174011545737251",0.00,19.00,0,295.46,301.17,0.0,0.0,0.000,1329555.2,1329555.2,5675,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561695353,609971.00
06/28/2019 00:15,2,0.000,ALERT,213.96,298.47,60.033,1561695304,"201051344000633","174011545737251",0.00,18.30,0,293.96,299.97,0.0,0.0,0.000,1326681.9,1326681.9,5686,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561695355,609972.00
06/28/2019 00:15,2,0.000,ALERT,213.29,298.77,60.033,1561695304,"201051344000955","174011545737251",0.00,19.00,0,296.06,300.27,0.0,0.0,0.000,1353439.4,1353439.4,5686,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561695357,609973.00
06/28/2019 00:15,2,0.000,ALERT,213.74,298.17,60.033,1561695304,"201051344000648","174011545737251",0.00,18.00,0,295.16,300.57,0.0,0.0,0.000,1340850.5,1340850.5,5674,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561695359,609974.00
06/28/2019 00:15,2,0.000,ALERT,213.74,298.77,60.033,1561695304,"201051344000645","174011545737251",0.00,19.00,0,295.46,300.57,0.0,0.0,0.000,1346293.7,1346293.7,5676,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561695360,609975.00
06/28/2019 00:15,2,0.000,ALERT,213.51,299.37,60.043,1561695304,"201051344000569","174011545737251",0.00,18.70,0,296.06,301.47,0.0,0.0,0.000,1363058.5,1363058.5,5680,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561695362,609976.00
06/28/2019 00:15,2,0.000,ALERT,213.74,298.47,60.033,1561695304,"179051228000119","174011545737251",0.00,20.00,0,294.26,299.97,0.0,0.0,0.000,149364.1,149364.1,5725,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561695364,609977.00
06/28/2019 00:30,2,0.000,ALERT,213.29,299.67,60.033,1561696203,"201051344000579","174011545737251",0.00,18.70,0,296.96,301.17,0.0,0.0,0.000,1364055.1,1364055.1,5683,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561696206,609978.00
06/28/2019 00:30,2,0.000,ALERT,213.51,298.47,59.996,1561696203,"201051344001025","174011545737251",0.00,18.00,0,293.96,301.17,0.0,0.0,0.000,1348292.5,1348292.5,5682,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561696208,609979.00
06/28/2019 00:30,2,0.000,ALERT,213.51,299.07,60.022,1561696203,"201051344001093","174011545737251",0.00,19.00,0,294.26,300.27,0.0,0.0,0.000,1330796.9,1330796.9,5690,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561696210,609980.00
06/28/2019 00:30,2,0.000,ALERT,213.29,299.37,60.038,1561696203,"201051344000458","174011545737251",0.00,19.00,0,296.66,301.47,0.0,0.0,0.000,1345402.4,1345402.4,5672,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561696212,609981.00
06/28/2019 00:30,2,0.000,ALERT,213.51,299.37,60.038,1561696203,"201051344000890","174011545737251",0.00,18.70,0,294.86,301.47,0.0,0.0,0.000,1345916.1,1345916.1,5685,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561696213,609982.00
06/28/2019 00:30,2,0.000,ALERT,213.29,299.37,60.038,1561696203,"201051344000988","174011545737251",0.00,18.70,0,294.26,300.27,0.0,0.0,0.000,1028039.8,1028039.8,5681,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561696215,609983.00
06/28/2019 00:30,2,0.000,ALERT,213.96,299.97,60.054,1561696203,"201051344000582","174011545737251",0.00,18.30,0,295.16,301.17,0.0,0.0,0.000,1323568.2,1323568.2,5676,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561696217,609984.00
06/28/2019 00:30,2,0.000,ALERT,213.29,299.97,60.033,1561696203,"201051344000868","174011545737251",0.00,18.00,0,296.96,301.47,0.0,0.0,0.000,1331581.4,1331581.4,5675,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561696219,609985.00
06/28/2019 00:30,2,0.000,ALERT,213.74,299.67,60.033,1561696203,"201051344000576","174011545737251",0.00,18.00,0,296.66,300.87,0.0,0.0,0.000,1348385.6,1348385.6,5688,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561696221,609986.00
06/28/2019 00:30,2,0.000,ALERT,213.29,299.07,60.070,1561696203,"201051344001158","174011545737251",0.00,18.00,0,296.06,300.27,0.0,0.0,0.000,1325582.6,1325582.6,5677,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561696223,609987.00
06/28/2019 00:30,2,0.000,ALERT,213.74,298.47,60.049,1561696203,"201051344000917","174011545737251",0.00,19.50,0,293.06,299.97,0.0,0.0,0.000,1340449.3,1340449.3,5686,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561696224,609988.00
06/28/2019 00:30,2,0.000,ALERT,213.74,298.47,60.028,1561696203,"201051344000417","174011545737251",0.00,18.70,0,293.66,299.97,0.0,0.0,0.000,1064455.0,1064455.0,5694,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561696226,609989.00
06/28/2019 00:30,2,0.000,ALERT,213.96,299.07,60.028,1561696203,"201051344000685","174011545737251",0.00,18.70,0,294.26,300.87,0.0,0.0,0.000,1346709.9,1346709.9,5684,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561696228,609990.00
06/28/2019 00:30,2,0.000,ALERT,213.74,297.87,60.006,1561696203,"201051344000651","174011545737251",0.00,18.00,0,293.96,299.97,0.0,0.0,0.000,1340610.5,1340610.5,5683,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561696230,609991.00
06/28/2019 00:30,2,0.000,ALERT,213.06,299.97,60.033,1561696203,"201051344000594","174011545737251",0.00,18.70,0,296.66,301.17,0.0,0.0,0.000,1351320.7,1351320.7,5683,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561696232,609992.00
06/28/2019 00:30,2,0.000,ALERT,213.29,299.07,60.049,1561696203,"201051344000469","174011545737251",0.00,17.80,0,295.76,300.57,0.0,0.0,0.000,1331332.3,1331332.3,5684,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561696234,609993.00
06/28/2019 00:30,2,0.000,ALERT,213.96,299.07,60.028,1561696203,"201051344000585","174011545737251",0.00,18.70,0,293.96,300.57,0.0,0.0,0.000,1355294.5,1355294.5,5678,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561696235,609994.00
06/28/2019 00:30,2,0.000,ALERT,213.96,299.37,60.028,1561696203,"201051344000853","174011545737251",0.00,18.00,0,296.36,301.17,0.0,0.0,0.000,1354294.6,1354294.6,5678,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561696237,609995.00
06/28/2019 00:30,2,0.000,ALERT,213.96,299.37,60.022,1561696203,"201051344001145","174011545737251",0.00,18.30,0,294.86,301.47,0.0,0.0,0.000,1355249.5,1355249.5,5695,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561696239,609996.00
06/28/2019 00:30,2,0.000,ALERT,213.74,299.07,60.070,1561696203,"201051344000438","174011545737251",0.00,18.30,0,294.56,300.57,0.0,0.0,0.000,1348731.6,1348731.6,5682,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561696241,609997.00
06/28/2019 00:30,2,0.000,ALERT,213.29,298.77,60.028,1561696203,"201051344001135","174011545737251",0.00,18.70,0,294.56,300.87,0.0,0.0,0.000,1335878.2,1335878.2,5678,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561696243,609998.00
06/28/2019 00:30,2,0.000,ALERT,213.29,299.67,60.033,1561696203,"201051344000983","174011545737251",0.00,18.30,0,296.66,301.17,0.0,0.0,0.000,1352322.6,1352322.6,5675,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561696244,609999.00
06/28/2019 00:30,2,0.000,ALERT,213.74,298.47,60.022,1561696203,"201051344001203","174011545737251",0.00,18.30,0,294.26,302.07,0.0,0.0,0.000,1343794.4,1343794.4,5688,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561696246,610000.00
06/28/2019 00:30,2,0.000,ALERT,213.51,299.07,60.006,1561696203,"201051344001230","174011545737251",0.00,18.30,0,294.56,300.57,0.0,0.0,0.000,1338943.9,1338943.9,5702,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561696248,610001.00
06/28/2019 00:30,2,0.000,ALERT,213.06,298.77,59.980,1561696203,"201051344000646","174011545737251",0.00,18.30,0,293.36,299.97,0.0,0.0,0.000,1332823.2,1332823.2,5694,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561696250,610002.00
06/28/2019 00:30,2,0.000,ALERT,213.51,299.07,60.012,1561696203,"201051344000867","174011545737251",0.00,18.70,0,296.36,301.17,0.0,0.0,0.000,1329555.2,1329555.2,5677,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561696252,610003.00
06/28/2019 00:30,2,0.000,ALERT,213.96,298.77,60.022,1561696203,"201051344000633","174011545737251",0.00,18.00,0,294.86,300.27,0.0,0.0,0.000,1326681.9,1326681.9,5688,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561696253,610004.00
06/28/2019 00:30,2,0.000,ALERT,213.06,299.07,60.054,1561696203,"201051344000955","174011545737251",0.00,18.70,0,294.26,300.27,0.0,0.0,0.000,1353439.4,1353439.4,5688,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561696255,610005.00
06/28/2019 00:30,2,0.000,ALERT,213.74,298.77,60.033,1561696203,"201051344000648","174011545737251",0.00,17.80,0,295.76,300.87,0.0,0.0,0.000,1340850.5,1340850.5,5676,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561696257,610006.00
06/28/2019 00:30,2,0.000,ALERT,213.74,299.07,60.054,1561696203,"201051344000645","174011545737251",0.00,18.70,0,296.36,300.57,0.0,0.0,0.000,1346293.7,1346293.7,5678,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561696259,610007.00
06/28/2019 00:30,2,0.000,ALERT,213.51,299.97,60.012,1561696203,"201051344000569","174011545737251",0.00,18.30,0,296.96,301.47,0.0,0.0,0.000,1363058.5,1363058.5,5682,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561696261,610008.00
06/28/2019 00:30,2,0.000,ALERT,213.74,299.07,60.059,1561696203,"179051228000119","174011545737251",0.00,20.00,0,295.16,300.27,0.0,0.0,0.000,149364.1,149364.1,5727,0,0,0,L,46974696,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561696263,610009.00
06/28/2019 00:45,2,0.000,ALERT,212.61,299.67,60.012,1561697104,"201051344000579","174011545737251",0.00,18.70,0,297.87,301.47,0.0,0.0,0.000,1364055.1,1364055.1,5685,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561697106,610010.00
06/28/2019 00:45,2,0.000,ALERT,212.61,297.57,60.017,1561697104,"201051344001025","174011545737251",0.00,18.00,0,296.66,301.17,0.0,0.0,0.000,1348292.5,1348292.5,5684,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561697108,610011.00
06/28/2019 00:45,2,0.000,ALERT,212.83,298.17,60.022,1561697104,"201051344001093","174011545737251",0.00,19.00,0,296.96,300.57,0.0,0.0,0.000,1330796.9,1330796.9,5692,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561697110,610012.00
06/28/2019 00:45,2,0.000,ALERT,212.61,298.77,60.028,1561697104,"201051344000458","174011545737251",0.00,18.70,0,297.57,301.77,0.0,0.0,0.000,1345402.4,1345402.4,5674,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561697111,610013.00
06/28/2019 00:45,2,0.000,ALERT,212.61,298.47,60.028,1561697104,"201051344000890","174011545737251",0.00,18.70,0,297.87,301.77,0.0,0.0,0.000,1345916.1,1345916.1,5687,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561697113,610014.00
06/28/2019 00:45,2,0.000,ALERT,212.61,299.07,60.022,1561697104,"201051344000988","174011545737251",0.00,18.30,0,295.16,300.57,0.0,0.0,0.000,1028039.8,1028039.8,5683,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561697115,610015.00
06/28/2019 00:45,2,0.000,ALERT,213.29,299.37,60.017,1561697104,"201051344000582","174011545737251",0.00,18.30,0,297.87,301.17,0.0,0.0,0.000,1323568.2,1323568.2,5678,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561697117,610016.00
06/28/2019 00:45,2,0.000,ALERT,212.61,299.37,60.033,1561697104,"201051344000868","174011545737251",0.00,18.00,0,298.17,301.77,0.0,0.0,0.000,1331581.4,1331581.4,5677,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561697119,610017.00
06/28/2019 00:45,2,0.000,ALERT,213.29,299.37,60.033,1561697104,"201051344000576","174011545737251",0.00,18.00,0,297.26,301.17,0.0,0.0,0.000,1348385.6,1348385.6,5690,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561697121,610018.00
06/28/2019 00:45,2,0.000,ALERT,212.61,298.77,60.033,1561697104,"201051344001158","174011545737251",0.00,18.00,0,296.96,300.57,0.0,0.0,0.000,1325582.6,1325582.6,5679,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561697122,610019.00
06/28/2019 00:45,2,0.000,ALERT,212.83,297.87,59.996,1561697104,"201051344000917","174011545737251",0.00,19.30,0,295.76,299.97,0.0,0.0,0.000,1340449.3,1340449.3,5688,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561697124,610020.00
06/28/2019 00:45,2,0.000,ALERT,212.83,297.57,60.049,1561697104,"201051344000417","174011545737251",0.00,18.30,0,296.66,299.97,0.0,0.0,0.000,1064455.0,1064455.0,5696,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561697126,610021.00
06/28/2019 00:45,2,0.000,ALERT,213.06,298.47,60.059,1561697104,"201051344000685","174011545737251",0.00,18.30,0,296.96,300.57,0.0,0.0,0.000,1346709.9,1346709.9,5686,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561697128,610022.00
06/28/2019 00:45,2,0.000,ALERT,213.06,297.57,60.001,1561697104,"201051344000651","174011545737251",0.00,17.80,0,296.36,299.97,0.0,0.0,0.000,1340610.5,1340610.5,5685,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561697130,610023.00
06/28/2019 00:45,2,0.000,ALERT,212.61,299.67,60.059,1561697104,"201051344000594","174011545737251",0.00,18.30,0,297.26,301.17,0.0,0.0,0.000,1351320.7,1351320.7,5685,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561697132,610024.00
06/28/2019 00:45,2,0.000,ALERT,212.83,299.07,60.038,1561697104,"201051344000469","174011545737251",0.00,17.80,0,296.36,300.27,0.0,0.0,0.000,1331332.3,1331332.3,5686,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561697134,610025.00
06/28/2019 00:45,2,0.000,ALERT,213.06,298.47,60.038,1561697104,"201051344000585","174011545737251",0.00,18.70,0,296.36,300.57,0.0,0.0,0.000,1355294.5,1355294.5,5680,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561697135,610026.00
06/28/2019 00:45,2,0.000,ALERT,213.29,299.37,60.033,1561697104,"201051344000853","174011545737251",0.00,18.00,0,297.57,301.17,0.0,0.0,0.000,1354294.6,1354294.6,5680,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561697137,610027.00
06/28/2019 00:45,2,0.000,ALERT,213.06,298.77,60.038,1561697104,"201051344001145","174011545737251",0.00,18.30,0,297.57,301.47,0.0,0.0,0.000,1355249.5,1355249.5,5697,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561697139,610028.00
06/28/2019 00:45,2,0.000,ALERT,213.06,298.47,60.033,1561697104,"201051344000438","174011545737251",0.00,18.00,0,297.26,300.87,0.0,0.0,0.000,1348731.6,1348731.6,5684,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561697141,610029.00
06/28/2019 00:45,2,0.000,ALERT,212.61,298.47,60.028,1561697104,"201051344001135","174011545737251",0.00,18.30,0,297.26,300.87,0.0,0.0,0.000,1335878.2,1335878.2,5680,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561697143,610030.00
06/28/2019 00:45,2,0.000,ALERT,212.83,299.37,60.028,1561697104,"201051344000983","174011545737251",0.00,18.30,0,297.87,301.47,0.0,0.0,0.000,1352322.6,1352322.6,5677,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561697145,610031.00
06/28/2019 00:45,2,0.000,ALERT,212.83,297.87,60.049,1561697104,"201051344001203","174011545737251",0.00,18.30,0,296.66,302.07,0.0,0.0,0.000,1343794.4,1343794.4,5690,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561697146,610032.00
06/28/2019 00:45,2,0.000,ALERT,212.83,298.47,60.028,1561697104,"201051344001230","174011545737251",0.00,18.00,0,296.96,300.87,0.0,0.0,0.000,1338943.9,1338943.9,5704,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561697148,610033.00
06/28/2019 00:45,2,0.000,ALERT,212.38,297.87,60.028,1561697104,"201051344000646","174011545737251",0.00,18.30,0,296.06,300.27,0.0,0.0,0.000,1332823.2,1332823.2,5696,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561697150,610034.00
06/28/2019 00:45,2,0.000,ALERT,213.06,299.07,60.028,1561697104,"201051344000867","174011545737251",0.00,18.70,0,297.26,301.47,0.0,0.0,0.000,1329555.2,1329555.2,5679,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561697152,610035.00
06/28/2019 00:45,2,0.000,ALERT,213.51,298.77,60.001,1561697104,"201051344000633","174011545737251",0.00,17.80,0,295.46,300.57,0.0,0.0,0.000,1326681.9,1326681.9,5690,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561697154,610036.00
06/28/2019 00:45,2,0.000,ALERT,212.38,298.17,59.980,1561697104,"201051344000955","174011545737251",0.00,18.30,0,296.66,300.57,0.0,0.0,0.000,1353439.4,1353439.4,5690,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561697155,610037.00
06/28/2019 00:45,2,0.000,ALERT,213.06,298.17,59.980,1561697104,"201051344000648","174011545737251",0.00,17.80,0,296.96,301.17,0.0,0.0,0.000,1340850.5,1340850.5,5678,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561697157,610038.00
06/28/2019 00:45,2,0.000,ALERT,213.29,299.07,60.022,1561697104,"201051344000645","174011545737251",0.00,18.70,0,297.57,300.87,0.0,0.0,0.000,1346293.7,1346293.7,5680,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561697159,610039.00
06/28/2019 00:45,2,0.000,ALERT,212.83,299.67,60.017,1561697104,"201051344000569","174011545737251",0.00,18.00,0,298.17,301.77,0.0,0.0,0.000,1363058.5,1363058.5,5684,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561697161,610040.00
06/28/2019 00:45,2,0.000,ALERT,213.06,298.47,60.022,1561697104,"179051228000119","174011545737251",0.00,19.80,0,295.76,300.87,0.0,0.0,0.000,149364.1,149364.1,5729,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561697163,610041.00
06/28/2019 01:00,2,0.000,ALERT,213.29,299.97,60.017,1561698004,"201051344000579","174011545737251",0.00,18.30,0,297.57,301.77,0.0,0.0,0.000,1364055.1,1364055.1,5687,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561698006,610042.00
06/28/2019 01:00,2,0.000,ALERT,213.74,298.47,60.028,1561698004,"201051344001025","174011545737251",0.00,17.80,0,295.76,301.77,0.0,0.0,0.000,1348292.5,1348292.5,5686,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561698008,610043.00
06/28/2019 01:00,2,0.000,ALERT,213.96,299.07,60.017,1561698004,"201051344001093","174011545737251",0.00,19.00,0,296.06,300.87,0.0,0.0,0.000,1330796.9,1330796.9,5694,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561698010,610044.00
06/28/2019 01:00,2,0.000,ALERT,213.29,299.37,60.022,1561698004,"201051344000458","174011545737251",0.00,18.70,0,297.26,302.07,0.0,0.0,0.000,1345402.4,1345402.4,5676,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561698012,610045.00
06/28/2019 01:00,2,0.000,ALERT,213.74,299.67,59.975,1561698004,"201051344000890","174011545737251",0.00,18.70,0,296.66,302.07,0.0,0.0,0.000,1345916.1,1345916.1,5689,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561698013,610046.00
06/28/2019 01:00,2,0.000,ALERT,213.29,299.07,60.022,1561698004,"201051344000988","174011545737251",0.00,18.30,0,294.86,300.87,0.0,0.0,0.000,1028039.8,1028039.8,5685,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561698015,610047.00
06/28/2019 01:00,2,0.000,ALERT,214.41,299.97,60.017,1561698004,"201051344000582","174011545737251",0.00,18.30,0,296.96,301.77,0.0,0.0,0.000,1323568.2,1323568.2,5680,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561698017,610048.00
06/28/2019 01:00,2,0.000,ALERT,213.29,299.97,60.012,1561698004,"201051344000868","174011545737251",0.00,18.00,0,297.26,301.77,0.0,0.0,0.000,1331581.4,1331581.4,5679,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561698019,610049.00
06/28/2019 01:00,2,0.000,ALERT,213.96,299.67,60.017,1561698004,"201051344000576","174011545737251",0.00,17.80,0,296.96,301.17,0.0,0.0,0.000,1348385.6,1348385.6,5692,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561698021,610050.00
06/28/2019 01:00,2,0.000,ALERT,213.51,299.07,60.017,1561698004,"201051344001158","174011545737251",0.00,17.80,0,296.36,300.87,0.0,0.0,0.000,1325582.6,1325582.6,5681,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561698023,610051.00
06/28/2019 01:00,2,0.000,ALERT,214.19,298.77,60.049,1561698004,"201051344000917","174011545737251",0.00,19.30,0,295.16,300.57,0.0,0.0,0.000,1340449.3,1340449.3,5690,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561698024,610052.00
06/28/2019 01:00,2,0.000,ALERT,214.19,298.77,60.022,1561698004,"201051344000417","174011545737251",0.00,18.30,0,295.46,300.27,0.0,0.0,0.000,1064455.0,1064455.0,5698,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561698026,610053.00
06/28/2019 01:00,2,0.000,ALERT,214.41,299.37,60.012,1561698004,"201051344000685","174011545737251",0.00,18.30,0,296.36,300.87,0.0,0.0,0.000,1346709.9,1346709.9,5688,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561698028,610054.00
06/28/2019 01:00,2,0.000,ALERT,214.19,298.77,60.017,1561698004,"201051344000651","174011545737251",0.00,17.80,0,295.76,300.57,0.0,0.0,0.000,1340610.5,1340610.5,5687,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561698030,610055.00
06/28/2019 01:00,2,0.000,ALERT,213.29,300.27,60.043,1561698004,"201051344000594","174011545737251",0.00,18.30,0,296.96,301.77,0.0,0.0,0.000,1351320.7,1351320.7,5687,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561698032,610056.00
06/28/2019 01:00,2,0.000,ALERT,213.51,299.07,60.017,1561698004,"201051344000469","174011545737251",0.00,17.50,0,296.36,300.87,0.0,0.0,0.000,1331332.3,1331332.3,5688,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561698034,610057.00
06/28/2019 01:00,2,0.000,ALERT,214.19,299.67,60.022,1561698004,"201051344000585","174011545737251",0.00,18.70,0,296.06,301.17,0.0,0.0,0.000,1355294.5,1355294.5,5682,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561698035,610058.00
