ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/28/2019 01:00,2,0.000,ALERT,213.96,299.67,60.006,1561698004,"201051344000853","174011545737251",0.00,17.80,0,297.57,301.47,0.0,0.0,0.000,1354294.6,1354294.6,5682,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561698037,610059.00
06/28/2019 01:00,2,0.000,ALERT,214.19,299.67,59.990,1561698004,"201051344001145","174011545737251",0.00,18.00,0,296.96,301.77,0.0,0.0,0.000,1355249.5,1355249.5,5699,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561698039,610060.00
06/28/2019 01:00,2,0.000,ALERT,213.96,299.37,60.017,1561698004,"201051344000438","174011545737251",0.00,18.00,0,296.36,301.47,0.0,0.0,0.000,1348731.6,1348731.6,5686,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561698041,610061.00
06/28/2019 01:00,2,0.000,ALERT,213.74,299.07,60.017,1561698004,"201051344001135","174011545737251",0.00,18.30,0,296.66,301.47,0.0,0.0,0.000,1335878.2,1335878.2,5682,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561698043,610062.00
06/28/2019 01:00,2,0.000,ALERT,213.51,299.67,60.017,1561698004,"201051344000983","174011545737251",0.00,18.30,0,297.57,301.77,0.0,0.0,0.000,1352322.6,1352322.6,5679,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561698045,610063.00
06/28/2019 01:00,2,0.000,ALERT,214.19,299.07,60.017,1561698004,"201051344001203","174011545737251",0.00,18.30,0,296.36,302.68,0.0,0.0,0.000,1343794.4,1343794.4,5692,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561698046,610064.00
06/28/2019 01:00,2,0.000,ALERT,213.96,299.67,60.017,1561698004,"201051344001230","174011545737251",0.00,18.00,0,296.36,301.17,0.0,0.0,0.000,1338943.9,1338943.9,5706,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561698048,610065.00
06/28/2019 01:00,2,0.000,ALERT,213.51,299.07,60.022,1561698004,"201051344000646","174011545737251",0.00,18.00,0,295.46,300.87,0.0,0.0,0.000,1332823.2,1332823.2,5698,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561698050,610066.00
06/28/2019 01:00,2,0.000,ALERT,213.74,299.07,60.022,1561698004,"201051344000867","174011545737251",0.00,18.70,0,296.96,301.77,0.0,0.0,0.000,1329555.2,1329555.2,5681,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561698052,610067.00
06/28/2019 01:00,2,0.000,ALERT,213.96,299.07,60.017,1561698004,"201051344000633","174011545737251",0.00,17.80,0,295.46,300.57,0.0,0.0,0.000,1326681.9,1326681.9,5692,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561698054,610068.00
06/28/2019 01:00,2,0.000,ALERT,213.51,299.37,60.022,1561698004,"201051344000955","174011545737251",0.00,18.30,0,296.36,300.87,0.0,0.0,0.000,1353439.4,1353439.4,5692,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561698055,610069.00
06/28/2019 01:00,2,0.000,ALERT,213.51,298.77,60.028,1561698004,"201051344000648","174011545737251",0.00,17.80,0,296.36,301.17,0.0,0.0,0.000,1340850.5,1340850.5,5680,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561698057,610070.00
06/28/2019 01:00,2,0.000,ALERT,213.74,299.37,60.017,1561698004,"201051344000645","174011545737251",0.00,18.30,0,297.26,301.17,0.0,0.0,0.000,1346293.7,1346293.7,5682,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561698059,610071.00
06/28/2019 01:00,2,0.000,ALERT,213.51,299.97,60.028,1561698004,"201051344000569","174011545737251",0.00,18.00,0,297.87,302.07,0.0,0.0,0.000,1363058.5,1363058.5,5686,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561698061,610072.00
06/28/2019 01:00,2,0.000,ALERT,213.74,299.07,60.012,1561698004,"179051228000119","174011545737251",0.00,19.80,0,295.46,300.57,0.0,0.0,0.000,149364.1,149364.1,5731,0,0,0,L,46974696,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561698063,610073.00
06/28/2019 01:15,2,0.000,ALERT,213.29,300.57,60.070,1561698904,"201051344000579","174011545737251",0.00,18.30,0,297.87,302.37,0.0,0.0,0.000,1364055.1,1364055.1,5689,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561698906,610074.00
06/28/2019 01:15,2,0.000,ALERT,213.29,298.77,60.033,1561698904,"201051344001025","174011545737251",0.00,17.80,0,296.66,301.47,0.0,0.0,0.000,1348292.5,1348292.5,5688,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561698908,610075.00
06/28/2019 01:15,2,0.000,ALERT,213.51,299.67,60.028,1561698904,"201051344001093","174011545737251",0.00,19.00,0,296.96,300.87,0.0,0.0,0.000,1330796.9,1330796.9,5696,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561698909,610076.00
06/28/2019 01:15,2,0.000,ALERT,213.51,300.27,60.038,1561698904,"201051344000458","174011545737251",0.00,19.00,0,297.57,302.37,0.0,0.0,0.000,1345402.4,1345402.4,5678,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561698911,610077.00
06/28/2019 01:15,2,0.000,ALERT,213.29,300.27,60.070,1561698904,"201051344000890","174011545737251",0.00,18.70,0,297.57,302.07,0.0,0.0,0.000,1345916.1,1345916.1,5691,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561698913,610078.00
06/28/2019 01:15,2,0.000,ALERT,213.51,300.27,60.033,1561698904,"201051344000988","174011545737251",0.00,18.30,0,294.56,301.47,0.0,0.0,0.000,1028039.8,1028039.8,5687,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561698915,610079.00
06/28/2019 01:15,2,0.000,ALERT,213.74,300.57,60.043,1561698904,"201051344000582","174011545737251",0.00,18.00,0,297.57,301.77,0.0,0.0,0.000,1323568.2,1323568.2,5682,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561698917,610080.00
06/28/2019 01:15,2,0.000,ALERT,213.51,300.87,60.033,1561698904,"201051344000868","174011545737251",0.00,18.00,0,297.57,302.37,0.0,0.0,0.000,1331581.4,1331581.4,5681,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561698918,610081.00
06/28/2019 01:15,2,0.000,ALERT,213.96,300.87,60.038,1561698904,"201051344000576","174011545737251",0.00,18.00,0,297.57,301.77,0.0,0.0,0.000,1348385.6,1348385.6,5694,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561698920,610082.00
06/28/2019 01:15,2,0.000,ALERT,213.51,300.27,60.038,1561698904,"201051344001158","174011545737251",0.00,17.80,0,296.66,301.17,0.0,0.0,0.000,1325582.6,1325582.6,5683,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561698922,610083.00
06/28/2019 01:15,2,0.000,ALERT,213.29,299.07,60.001,1561698904,"201051344000917","174011545737251",0.00,19.30,0,295.76,300.27,0.0,0.0,0.000,1340449.3,1340449.3,5692,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561698924,610084.00
06/28/2019 01:15,2,0.000,ALERT,213.29,299.07,60.038,1561698904,"201051344000417","174011545737251",0.00,18.30,0,296.36,300.27,0.0,0.0,0.000,1064455.0,1064455.0,5700,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561698926,610085.00
06/28/2019 01:15,2,0.000,ALERT,213.51,299.67,60.006,1561698904,"201051344000685","174011545737251",0.00,18.30,0,296.96,300.87,0.0,0.0,0.000,1346709.9,1346709.9,5690,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561698927,610086.00
06/28/2019 01:15,2,0.000,ALERT,213.51,299.07,60.012,1561698904,"201051344000651","174011545737251",0.00,17.80,0,296.36,300.57,0.0,0.0,0.000,1340610.5,1340610.5,5689,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561698929,610087.00
06/28/2019 01:15,2,0.000,ALERT,213.29,300.87,60.033,1561698904,"201051344000594","174011545737251",0.00,18.30,0,297.57,302.07,0.0,0.0,0.000,1351320.7,1351320.7,5689,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561698931,610088.00
06/28/2019 01:15,2,0.000,ALERT,213.51,299.97,60.038,1561698904,"201051344000469","174011545737251",0.00,17.80,0,296.36,301.17,0.0,0.0,0.000,1331332.3,1331332.3,5690,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561698933,610089.00
06/28/2019 01:15,2,0.000,ALERT,213.51,299.67,60.043,1561698904,"201051344000585","174011545737251",0.00,18.70,0,296.36,300.87,0.0,0.0,0.000,1355294.5,1355294.5,5684,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561698935,610090.00
06/28/2019 01:15,2,0.000,ALERT,213.96,299.97,60.038,1561698904,"201051344000853","174011545737251",0.00,18.00,0,297.57,302.07,0.0,0.0,0.000,1354294.6,1354294.6,5684,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561698937,610091.00
06/28/2019 01:15,2,0.000,ALERT,213.51,299.97,60.049,1561698904,"201051344001145","174011545737251",0.00,18.30,0,297.57,302.07,0.0,0.0,0.000,1355249.5,1355249.5,5701,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561698938,610092.00
06/28/2019 01:15,2,0.000,ALERT,213.29,299.67,60.028,1561698904,"201051344000438","174011545737251",0.00,18.00,0,297.26,301.47,0.0,0.0,0.000,1348731.6,1348731.6,5688,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561698940,610093.00
06/28/2019 01:15,2,0.000,ALERT,213.06,299.67,60.038,1561698904,"201051344001135","174011545737251",0.00,18.30,0,297.26,301.47,0.0,0.0,0.000,1335878.2,1335878.2,5684,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561698942,610094.00
06/28/2019 01:15,2,0.000,ALERT,213.51,300.87,60.038,1561698904,"201051344000983","174011545737251",0.00,18.30,0,297.87,302.07,0.0,0.0,0.000,1352322.6,1352322.6,5681,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561698944,610095.00
06/28/2019 01:15,2,0.000,ALERT,213.29,299.37,60.059,1561698904,"201051344001203","174011545737251",0.00,18.30,0,296.96,302.68,0.0,0.0,0.000,1343794.4,1343794.4,5694,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561698946,610096.00
06/28/2019 01:15,2,0.000,ALERT,213.29,299.97,60.028,1561698904,"201051344001230","174011545737251",0.00,18.00,0,297.26,301.17,0.0,0.0,0.000,1338943.9,1338943.9,5708,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561698948,610097.00
06/28/2019 01:15,2,0.000,ALERT,212.83,299.37,60.038,1561698904,"201051344000646","174011545737251",0.00,18.00,0,296.06,300.87,0.0,0.0,0.000,1332823.2,1332823.2,5700,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561698949,610098.00
06/28/2019 01:15,2,0.000,ALERT,213.74,300.27,60.033,1561698904,"201051344000867","174011545737251",0.00,18.70,0,297.26,302.07,0.0,0.0,0.000,1329555.2,1329555.2,5683,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561698951,610099.00
06/28/2019 01:15,2,0.000,ALERT,213.96,300.27,60.054,1561698904,"201051344000633","174011545737251",0.00,18.00,0,295.76,301.17,0.0,0.0,0.000,1326681.9,1326681.9,5694,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561698953,610100.00
06/28/2019 01:15,2,0.000,ALERT,212.83,299.97,60.038,1561698904,"201051344000955","174011545737251",0.00,18.70,0,296.96,300.87,0.0,0.0,0.000,1353439.4,1353439.4,5694,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561698955,610101.00
06/28/2019 01:15,2,0.000,ALERT,213.74,299.97,60.065,1561698904,"201051344000648","174011545737251",0.00,17.80,0,296.96,301.77,0.0,0.0,0.000,1340850.5,1340850.5,5682,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561698957,610102.00
06/28/2019 01:15,2,0.000,ALERT,213.96,300.57,60.028,1561698904,"201051344000645","174011545737251",0.00,18.30,0,297.57,301.77,0.0,0.0,0.000,1346293.7,1346293.7,5684,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561698958,610103.00
06/28/2019 01:15,2,0.000,ALERT,213.51,300.87,60.033,1561698904,"201051344000569","174011545737251",0.00,18.00,0,298.17,302.68,0.0,0.0,0.000,1363058.5,1363058.5,5688,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561698960,610104.00
06/28/2019 01:15,2,0.000,ALERT,213.74,300.27,60.038,1561698904,"179051228000119","174011545737251",0.00,19.80,0,295.76,301.17,0.0,0.0,0.000,149364.1,149364.1,5733,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561698962,610105.00
06/28/2019 01:30,2,0.000,ALERT,212.61,299.97,60.017,1561699803,"201051344000579","174011545737251",0.00,18.70,0,298.47,302.68,0.0,0.0,0.000,1364055.1,1364055.1,5691,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561699805,610106.00
06/28/2019 01:30,2,0.000,ALERT,212.38,298.17,60.006,1561699803,"201051344001025","174011545737251",0.00,18.00,0,296.96,301.47,0.0,0.0,0.000,1348292.5,1348292.5,5690,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561699807,610107.00
06/28/2019 01:30,2,0.000,ALERT,212.38,298.77,60.033,1561699803,"201051344001093","174011545737251",0.00,19.00,0,297.26,300.87,0.0,0.0,0.000,1330796.9,1330796.9,5698,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561699809,610108.00
06/28/2019 01:30,2,0.000,ALERT,212.61,299.67,60.012,1561699803,"201051344000458","174011545737251",0.00,19.00,0,298.17,302.68,0.0,0.0,0.000,1345402.4,1345402.4,5680,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561699811,610109.00
06/28/2019 01:30,2,0.000,ALERT,212.38,299.37,60.017,1561699803,"201051344000890","174011545737251",0.00,18.70,0,297.87,302.07,0.0,0.0,0.000,1345916.1,1345916.1,5693,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561699813,610110.00
06/28/2019 01:30,2,0.000,ALERT,212.61,299.67,60.022,1561699803,"201051344000988","174011545737251",0.00,18.30,0,295.46,301.77,0.0,0.0,0.000,1028039.8,1028039.8,5689,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561699815,610111.00
06/28/2019 01:30,2,0.000,ALERT,212.83,299.97,60.022,1561699803,"201051344000582","174011545737251",0.00,18.00,0,297.87,302.07,0.0,0.0,0.000,1323568.2,1323568.2,5684,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561699816,610112.00
06/28/2019 01:30,2,0.000,ALERT,212.61,300.57,60.017,1561699803,"201051344000868","174011545737251",0.00,18.30,0,298.47,302.68,0.0,0.0,0.000,1331581.4,1331581.4,5683,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561699818,610113.00
06/28/2019 01:30,2,0.000,ALERT,213.29,300.27,60.022,1561699803,"201051344000576","174011545737251",0.00,18.00,0,297.87,302.07,0.0,0.0,0.000,1348385.6,1348385.6,5696,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561699820,610114.00
06/28/2019 01:30,2,0.000,ALERT,212.83,299.67,60.022,1561699803,"201051344001158","174011545737251",0.00,18.00,0,297.26,301.47,0.0,0.0,0.000,1325582.6,1325582.6,5685,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561699822,610115.00
06/28/2019 01:30,2,0.000,ALERT,212.61,298.47,60.006,1561699803,"201051344000917","174011545737251",0.00,19.30,0,295.76,300.57,0.0,0.0,0.000,1340449.3,1340449.3,5694,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561699824,610116.00
06/28/2019 01:30,2,0.000,ALERT,212.61,298.17,59.985,1561699803,"201051344000417","174011545737251",0.00,18.70,0,296.66,300.57,0.0,0.0,0.000,1064455.0,1064455.0,5702,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561699826,610117.00
06/28/2019 01:30,2,0.000,ALERT,212.83,298.77,59.980,1561699803,"201051344000685","174011545737251",0.00,18.30,0,297.26,301.17,0.0,0.0,0.000,1346709.9,1346709.9,5692,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561699827,610118.00
06/28/2019 01:30,2,0.000,ALERT,212.61,298.17,60.012,1561699803,"201051344000651","174011545737251",0.00,18.00,0,296.96,300.87,0.0,0.0,0.000,1340610.5,1340610.5,5691,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561699829,610119.00
06/28/2019 01:30,2,0.000,ALERT,212.61,300.57,60.012,1561699803,"201051344000594","174011545737251",0.00,18.30,0,297.87,302.37,0.0,0.0,0.000,1351320.7,1351320.7,5691,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561699831,610120.00
06/28/2019 01:30,2,0.000,ALERT,212.83,299.67,59.985,1561699803,"201051344000469","174011545737251",0.00,17.80,0,296.96,301.47,0.0,0.0,0.000,1331332.3,1331332.3,5692,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561699833,610121.00
06/28/2019 01:30,2,0.000,ALERT,212.61,299.37,60.012,1561699803,"201051344000585","174011545737251",0.00,18.70,0,296.96,300.87,0.0,0.0,0.000,1355294.5,1355294.5,5686,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561699835,610122.00
06/28/2019 01:30,2,0.000,ALERT,213.51,299.97,60.022,1561699803,"201051344000853","174011545737251",0.00,18.00,0,297.87,302.07,0.0,0.0,0.000,1354294.6,1354294.6,5686,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561699837,610123.00
06/28/2019 01:30,2,0.000,ALERT,212.83,299.37,60.012,1561699803,"201051344001145","174011545737251",0.00,18.30,0,297.57,301.77,0.0,0.0,0.000,1355249.5,1355249.5,5703,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561699839,610124.00
06/28/2019 01:30,2,0.000,ALERT,212.61,299.07,60.028,1561699803,"201051344000438","174011545737251",0.00,18.00,0,297.57,301.17,0.0,0.0,0.000,1348731.6,1348731.6,5690,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561699840,610125.00
06/28/2019 01:30,2,0.000,ALERT,212.16,299.07,60.017,1561699803,"201051344001135","174011545737251",0.00,18.30,0,297.26,301.77,0.0,0.0,0.000,1335878.2,1335878.2,5686,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561699842,610126.00
06/28/2019 01:30,2,0.000,ALERT,212.83,300.27,59.996,1561699803,"201051344000983","174011545737251",0.00,18.30,0,298.17,302.68,0.0,0.0,0.000,1352322.6,1352322.6,5683,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561699844,610127.00
06/28/2019 01:30,2,0.000,ALERT,212.61,298.47,60.012,1561699803,"201051344001203","174011545737251",0.00,18.30,0,297.26,302.68,0.0,0.0,0.000,1343794.4,1343794.4,5696,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561699846,610128.00
06/28/2019 01:30,2,0.000,ALERT,212.38,299.67,60.049,1561699803,"201051344001230","174011545737251",0.00,18.30,0,297.57,301.17,0.0,0.0,0.000,1338943.9,1338943.9,5710,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561699848,610129.00
06/28/2019 01:30,2,0.000,ALERT,211.93,298.77,60.017,1561699803,"201051344000646","174011545737251",0.00,18.30,0,296.36,300.57,0.0,0.0,0.000,1332823.2,1332823.2,5702,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561699850,610130.00
06/28/2019 01:30,2,0.000,ALERT,213.06,299.97,60.017,1561699803,"201051344000867","174011545737251",0.00,18.70,0,297.87,302.68,0.0,0.0,0.000,1329555.2,1329555.2,5685,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561699851,610131.00
06/28/2019 01:30,2,0.000,ALERT,213.51,299.67,60.022,1561699803,"201051344000633","174011545737251",0.00,18.00,0,296.06,301.77,0.0,0.0,0.000,1326681.9,1326681.9,5696,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561699853,610132.00
06/28/2019 01:30,2,0.000,ALERT,211.93,298.77,60.017,1561699803,"201051344000955","174011545737251",0.00,18.70,0,297.26,301.17,0.0,0.0,0.000,1353439.4,1353439.4,5696,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561699855,610133.00
06/28/2019 01:30,2,0.000,ALERT,212.83,299.37,60.033,1561699803,"201051344000648","174011545737251",0.00,17.80,0,297.26,302.37,0.0,0.0,0.000,1340850.5,1340850.5,5684,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561699857,610134.00
06/28/2019 01:30,2,0.000,ALERT,213.29,299.97,60.017,1561699803,"201051344000645","174011545737251",0.00,18.30,0,297.87,302.07,0.0,0.0,0.000,1346293.7,1346293.7,5686,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561699859,610135.00
06/28/2019 01:30,2,0.000,ALERT,212.83,300.57,60.017,1561699803,"201051344000569","174011545737251",0.00,18.30,0,298.47,302.98,0.0,0.0,0.000,1363058.5,1363058.5,5690,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561699861,610136.00
06/28/2019 01:30,2,0.000,ALERT,213.29,299.67,60.028,1561699803,"179051228000119","174011545737251",0.00,19.80,0,296.66,302.07,0.0,0.0,0.000,149364.1,149364.1,5735,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561699863,610137.00
06/28/2019 01:45,2,0.000,ALERT,213.51,301.47,60.038,1561700704,"201051344000579","174011545737251",0.00,18.70,0,298.17,302.98,0.0,0.0,0.000,1364055.1,1364055.1,5693,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561700706,610138.00
06/28/2019 01:45,2,0.000,ALERT,213.51,299.67,60.049,1561700704,"201051344001025","174011545737251",0.00,18.00,0,296.36,302.07,0.0,0.0,0.000,1348292.5,1348292.5,5692,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561700708,610139.00
06/28/2019 01:45,2,0.000,ALERT,213.51,300.27,60.043,1561700704,"201051344001093","174011545737251",0.00,19.00,0,296.96,301.47,0.0,0.0,0.000,1330796.9,1330796.9,5700,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561700710,610140.00
06/28/2019 01:45,2,0.000,ALERT,213.51,301.17,60.049,1561700704,"201051344000458","174011545737251",0.00,18.70,0,297.26,302.98,0.0,0.0,0.000,1345402.4,1345402.4,5682,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561700711,610141.00
06/28/2019 01:45,2,0.000,ALERT,213.51,300.87,60.054,1561700704,"201051344000890","174011545737251",0.00,18.70,0,297.26,302.37,0.0,0.0,0.000,1345916.1,1345916.1,5695,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561700713,610142.00
06/28/2019 01:45,2,0.000,ALERT,213.51,300.87,60.054,1561700704,"201051344000988","174011545737251",0.00,18.30,0,295.46,302.07,0.0,0.0,0.000,1028039.8,1028039.8,5691,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561700715,610143.00
06/28/2019 01:45,2,0.000,ALERT,213.74,301.17,60.065,1561700704,"201051344000582","174011545737251",0.00,18.00,0,298.17,302.37,0.0,0.0,0.000,1323568.2,1323568.2,5686,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561700717,610144.00
06/28/2019 01:45,2,0.000,ALERT,213.29,301.47,60.054,1561700704,"201051344000868","174011545737251",0.00,18.00,0,298.77,302.98,0.0,0.0,0.000,1331581.4,1331581.4,5685,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561700719,610145.00
06/28/2019 01:45,2,0.000,ALERT,213.96,301.47,60.081,1561700704,"201051344000576","174011545737251",0.00,18.00,0,297.87,302.68,0.0,0.0,0.000,1348385.6,1348385.6,5698,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561700720,610146.00
06/28/2019 01:45,2,0.000,ALERT,213.51,300.87,60.049,1561700704,"201051344001158","174011545737251",0.00,18.00,0,297.26,301.77,0.0,0.0,0.000,1325582.6,1325582.6,5687,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561700722,610147.00
06/28/2019 01:45,2,0.000,ALERT,213.51,299.97,60.059,1561700704,"201051344000917","174011545737251",0.00,19.30,0,295.46,301.17,0.0,0.0,0.000,1340449.3,1340449.3,5696,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561700724,610148.00
06/28/2019 01:45,2,0.000,ALERT,213.51,299.67,60.054,1561700704,"201051344000417","174011545737251",0.00,18.70,0,296.06,301.17,0.0,0.0,0.000,1064455.0,1064455.0,5704,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561700726,610149.00
06/28/2019 01:45,2,0.000,ALERT,213.96,300.57,60.038,1561700704,"201051344000685","174011545737251",0.00,18.30,0,296.36,301.47,0.0,0.0,0.000,1346709.9,1346709.9,5694,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561700728,610150.00
06/28/2019 01:45,2,0.000,ALERT,213.74,299.97,60.006,1561700704,"201051344000651","174011545737251",0.00,17.80,0,296.36,301.17,0.0,0.0,0.000,1340610.5,1340610.5,5693,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561700730,610151.00
06/28/2019 01:45,2,0.000,ALERT,213.29,301.47,60.033,1561700704,"201051344000594","174011545737251",0.00,18.30,0,297.87,302.68,0.0,0.0,0.000,1351320.7,1351320.7,5693,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561700731,610152.00
06/28/2019 01:45,2,0.000,ALERT,213.51,300.57,60.049,1561700704,"201051344000469","174011545737251",0.00,17.80,0,296.96,301.77,0.0,0.0,0.000,1331332.3,1331332.3,5694,0,0,0,L,1122011218,1,120.88,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561700733,610153.00
06/28/2019 01:45,2,0.000,ALERT,213.74,300.57,60.043,1561700704,"201051344000585","174011545737251",0.00,18.70,0,296.66,301.77,0.0,0.0,0.000,1355294.5,1355294.5,5688,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561700735,610154.00
06/28/2019 01:45,2,0.000,ALERT,213.96,300.87,60.049,1561700704,"201051344000853","174011545737251",0.00,18.00,0,298.17,302.37,0.0,0.0,0.000,1354294.6,1354294.6,5688,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561700737,610155.00
06/28/2019 01:45,2,0.000,ALERT,213.74,300.87,60.049,1561700704,"201051344001145","174011545737251",0.00,18.30,0,297.26,302.37,0.0,0.0,0.000,1355249.5,1355249.5,5705,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561700739,610156.00
06/28/2019 01:45,2,0.000,ALERT,213.51,300.27,60.038,1561700704,"201051344000438","174011545737251",0.00,18.00,0,297.26,302.07,0.0,0.0,0.000,1348731.6,1348731.6,5692,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561700741,610157.00
06/28/2019 01:45,2,0.000,ALERT,213.06,300.27,60.012,1561700704,"201051344001135","174011545737251",0.00,18.30,0,297.26,302.07,0.0,0.0,0.000,1335878.2,1335878.2,5688,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561700742,610158.00
06/28/2019 01:45,2,0.000,ALERT,213.29,300.87,60.006,1561700704,"201051344000983","174011545737251",0.00,18.30,0,298.47,302.68,0.0,0.0,0.000,1352322.6,1352322.6,5685,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561700744,610159.00
06/28/2019 01:45,2,0.000,ALERT,213.51,299.97,60.038,1561700704,"201051344001203","174011545737251",0.00,18.30,0,297.26,303.28,0.0,0.0,0.000,1343794.4,1343794.4,5698,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561700746,610160.00
06/28/2019 01:45,2,0.000,ALERT,213.29,300.57,59.990,1561700704,"201051344001230","174011545737251",0.00,18.30,0,297.57,302.07,0.0,0.0,0.000,1338943.9,1338943.9,5712,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561700748,610161.00
06/28/2019 01:45,2,0.000,ALERT,212.83,299.97,60.043,1561700704,"201051344000646","174011545737251",0.00,18.30,0,296.36,301.47,0.0,0.0,0.000,1332823.2,1332823.2,5704,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561700750,610162.00
06/28/2019 01:45,2,0.000,ALERT,213.51,300.57,60.038,1561700704,"201051344000867","174011545737251",0.00,18.70,0,297.87,302.68,0.0,0.0,0.000,1329555.2,1329555.2,5687,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561700752,610163.00
06/28/2019 01:45,2,0.000,ALERT,213.74,300.27,60.070,1561700704,"201051344000633","174011545737251",0.00,18.00,0,296.36,301.77,0.0,0.0,0.000,1326681.9,1326681.9,5698,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561700753,610164.00
06/28/2019 01:45,2,0.000,ALERT,212.83,300.27,60.065,1561700704,"201051344000955","174011545737251",0.00,18.70,0,296.96,301.47,0.0,0.0,0.000,1353439.4,1353439.4,5698,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561700755,610165.00
06/28/2019 01:45,2,0.000,ALERT,213.51,299.97,60.075,1561700704,"201051344000648","174011545737251",0.00,17.80,0,297.57,302.37,0.0,0.0,0.000,1340850.5,1340850.5,5686,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561700757,610166.00
06/28/2019 01:45,2,0.000,ALERT,213.74,300.57,60.070,1561700704,"201051344000645","174011545737251",0.00,18.30,0,298.17,302.37,0.0,0.0,0.000,1346293.7,1346293.7,5688,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561700759,610167.00
06/28/2019 01:45,2,0.000,ALERT,213.06,300.87,60.038,1561700704,"201051344000569","174011545737251",0.00,18.00,0,298.77,302.98,0.0,0.0,0.000,1363058.5,1363058.5,5692,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561700761,610168.00
06/28/2019 01:45,2,0.000,ALERT,213.51,299.97,60.065,1561700704,"179051228000119","174011545737251",0.00,19.80,0,296.06,301.77,0.0,0.0,0.000,149364.1,149364.1,5737,0,0,0,L,46974696,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561700762,610169.00
06/28/2019 02:00,2,0.000,ALERT,212.83,300.87,59.980,1561701604,"201051344000579","174011545737251",0.00,18.70,0,298.47,302.98,0.0,0.0,0.000,1364055.1,1364055.1,5695,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561701606,610170.00
06/28/2019 02:00,2,0.000,ALERT,212.83,299.07,60.012,1561701604,"201051344001025","174011545737251",0.00,18.00,0,296.96,302.68,0.0,0.0,0.000,1348292.5,1348292.5,5694,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561701608,610171.00
06/28/2019 02:00,2,0.000,ALERT,212.83,299.37,60.012,1561701604,"201051344001093","174011545737251",0.00,19.00,0,297.26,301.77,0.0,0.0,0.000,1330796.9,1330796.9,5702,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561701609,610172.00
06/28/2019 02:00,2,0.000,ALERT,212.83,300.27,60.012,1561701604,"201051344000458","174011545737251",0.00,19.00,0,298.17,303.28,0.0,0.0,0.000,1345402.4,1345402.4,5684,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561701611,610173.00
06/28/2019 02:00,2,0.000,ALERT,212.83,299.97,60.012,1561701604,"201051344000890","174011545737251",0.00,18.70,0,298.17,303.28,0.0,0.0,0.000,1345916.1,1345916.1,5697,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561701613,610174.00
06/28/2019 02:00,2,0.000,ALERT,212.83,299.97,60.017,1561701604,"201051344000988","174011545737251",0.00,18.70,0,295.46,302.37,0.0,0.0,0.000,1028039.8,1028039.8,5693,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561701615,610175.00
06/28/2019 02:00,2,0.000,ALERT,213.29,300.27,60.001,1561701604,"201051344000582","174011545737251",0.00,18.30,0,298.17,302.98,0.0,0.0,0.000,1323568.2,1323568.2,5688,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561701617,610176.00
06/28/2019 02:00,2,0.000,ALERT,213.06,301.17,60.001,1561701604,"201051344000868","174011545737251",0.00,18.00,0,298.47,303.28,0.0,0.0,0.000,1331581.4,1331581.4,5687,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561701619,610177.00
06/28/2019 02:00,2,0.000,ALERT,213.74,300.87,60.001,1561701604,"201051344000576","174011545737251",0.00,18.00,0,297.87,302.98,0.0,0.0,0.000,1348385.6,1348385.6,5700,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561701621,610178.00
06/28/2019 02:00,2,0.000,ALERT,213.29,300.27,59.990,1561701604,"201051344001158","174011545737251",0.00,18.00,0,297.26,302.37,0.0,0.0,0.000,1325582.6,1325582.6,5689,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561701622,610179.00
06/28/2019 02:00,2,0.000,ALERT,213.06,299.37,59.985,1561701604,"201051344000917","174011545737251",0.00,19.30,0,296.06,301.17,0.0,0.0,0.000,1340449.3,1340449.3,5698,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561701624,610180.00
06/28/2019 02:00,2,0.000,ALERT,213.06,299.07,59.990,1561701604,"201051344000417","174011545737251",0.00,18.70,0,297.26,301.17,0.0,0.0,0.000,1064455.0,1064455.0,5706,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561701626,610181.00
06/28/2019 02:00,2,0.000,ALERT,213.29,299.97,59.996,1561701604,"201051344000685","174011545737251",0.00,18.70,0,297.57,301.77,0.0,0.0,0.000,1346709.9,1346709.9,5696,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561701628,610182.00
06/28/2019 02:00,2,0.000,ALERT,213.06,299.07,60.012,1561701604,"201051344000651","174011545737251",0.00,17.80,0,297.26,301.47,0.0,0.0,0.000,1340610.5,1340610.5,5695,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561701630,610183.00
06/28/2019 02:00,2,0.000,ALERT,213.06,301.17,59.953,1561701604,"201051344000594","174011545737251",0.00,18.30,0,297.87,302.68,0.0,0.0,0.000,1351320.7,1351320.7,5695,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561701632,610184.00
06/28/2019 02:00,2,0.000,ALERT,213.29,300.57,59.990,1561701604,"201051344000469","174011545737251",0.00,17.80,0,296.96,302.07,0.0,0.0,0.000,1331332.3,1331332.3,5696,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561701633,610185.00
06/28/2019 02:00,2,0.000,ALERT,213.29,299.97,59.990,1561701604,"201051344000585","174011545737251",0.00,18.70,0,296.96,301.77,0.0,0.0,0.000,1355294.5,1355294.5,5690,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561701635,610186.00
06/28/2019 02:00,2,0.000,ALERT,213.74,300.57,59.975,1561701604,"201051344000853","174011545737251",0.00,18.00,0,297.87,302.37,0.0,0.0,0.000,1354294.6,1354294.6,5690,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561701637,610187.00
06/28/2019 02:00,2,0.000,ALERT,213.29,300.27,59.985,1561701604,"201051344001145","174011545737251",0.00,18.30,0,298.17,302.37,0.0,0.0,0.000,1355249.5,1355249.5,5707,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561701639,610188.00
06/28/2019 02:00,2,0.000,ALERT,213.06,299.97,59.996,1561701604,"201051344000438","174011545737251",0.00,18.00,0,297.87,302.07,0.0,0.0,0.000,1348731.6,1348731.6,5694,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561701641,610189.00
06/28/2019 02:00,2,0.000,ALERT,212.61,299.97,59.959,1561701604,"201051344001135","174011545737251",0.00,18.30,0,297.87,302.37,0.0,0.0,0.000,1335878.2,1335878.2,5690,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561701643,610190.00
06/28/2019 02:00,2,0.000,ALERT,213.06,300.57,60.022,1561701604,"201051344000983","174011545737251",0.00,18.30,0,298.47,302.68,0.0,0.0,0.000,1352322.6,1352322.6,5687,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561701644,610191.00
06/28/2019 02:00,2,0.000,ALERT,213.06,299.67,59.990,1561701604,"201051344001203","174011545737251",0.00,18.30,0,297.57,303.28,0.0,0.0,0.000,1343794.4,1343794.4,5700,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561701646,610192.00
06/28/2019 02:00,2,0.000,ALERT,213.06,300.27,60.028,1561701604,"201051344001230","174011545737251",0.00,18.30,0,297.87,302.07,0.0,0.0,0.000,1338943.9,1338943.9,5714,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561701648,610193.00
06/28/2019 02:00,2,0.000,ALERT,212.61,299.67,59.990,1561701604,"201051344000646","174011545737251",0.00,18.30,0,296.66,301.47,0.0,0.0,0.000,1332823.2,1332823.2,5706,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561701650,610194.00
06/28/2019 02:00,2,0.000,ALERT,213.29,300.27,60.001,1561701604,"201051344000867","174011545737251",0.00,19.00,0,297.87,302.98,0.0,0.0,0.000,1329555.2,1329555.2,5689,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561701652,610195.00
06/28/2019 02:00,2,0.000,ALERT,213.51,299.97,60.038,1561701604,"201051344000633","174011545737251",0.00,18.00,0,296.06,301.77,0.0,0.0,0.000,1326681.9,1326681.9,5700,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561701654,610196.00
06/28/2019 02:00,2,0.000,ALERT,212.38,299.67,59.980,1561701604,"201051344000955","174011545737251",0.00,18.70,0,297.57,301.77,0.0,0.0,0.000,1353439.4,1353439.4,5700,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561701655,610197.00
06/28/2019 02:00,2,0.000,ALERT,213.29,299.67,59.990,1561701604,"201051344000648","174011545737251",0.00,17.80,0,297.26,302.37,0.0,0.0,0.000,1340850.5,1340850.5,5688,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561701657,610198.00
06/28/2019 02:00,2,0.000,ALERT,213.51,300.27,59.990,1561701604,"201051344000645","174011545737251",0.00,18.70,0,297.87,302.37,0.0,0.0,0.000,1346293.7,1346293.7,5690,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561701659,610199.00
06/28/2019 02:00,2,0.000,ALERT,213.06,301.17,59.996,1561701604,"201051344000569","174011545737251",0.00,18.30,0,298.47,302.98,0.0,0.0,0.000,1363058.5,1363058.5,5694,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561701661,610200.00
06/28/2019 02:00,2,0.000,ALERT,213.29,299.97,59.990,1561701604,"179051228000119","174011545737251",0.00,19.80,0,296.66,301.77,0.0,0.0,0.000,149364.1,149364.1,5739,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561701663,610201.00
06/28/2019 02:15,2,0.000,ALERT,213.06,300.57,60.001,1561702504,"201051344000579","174011545737251",0.00,18.70,0,298.77,302.98,0.0,0.0,0.000,1364055.1,1364055.1,5697,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561702506,610202.00
06/28/2019 02:15,2,0.000,ALERT,212.61,298.47,60.028,1561702504,"201051344001025","174011545737251",0.00,18.00,0,297.26,302.37,0.0,0.0,0.000,1348292.5,1348292.5,5696,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561702508,610203.00
