ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/28/2019 02:15,2,0.000,ALERT,213.06,299.37,60.028,1561702504,"201051344001093","174011545737251",0.00,19.00,0,297.57,301.47,0.0,0.0,0.000,1330796.9,1330796.9,5704,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561702510,610204.00
06/28/2019 02:15,2,0.000,ALERT,212.83,299.97,60.033,1561702504,"201051344000458","174011545737251",0.00,19.00,0,298.47,303.28,0.0,0.0,0.000,1345402.4,1345402.4,5686,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561702511,610205.00
06/28/2019 02:15,2,0.000,ALERT,212.83,299.67,60.070,1561702504,"201051344000890","174011545737251",0.00,18.70,0,298.17,302.68,0.0,0.0,0.000,1345916.1,1345916.1,5699,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561702513,610206.00
06/28/2019 02:15,2,0.000,ALERT,213.06,299.97,60.033,1561702504,"201051344000988","174011545737251",0.00,18.30,0,295.46,302.07,0.0,0.0,0.000,1028039.8,1028039.8,5695,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561702515,610207.00
06/28/2019 02:15,2,0.000,ALERT,213.29,299.97,59.990,1561702504,"201051344000582","174011545737251",0.00,18.00,0,298.47,302.37,0.0,0.0,0.000,1323568.2,1323568.2,5690,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561702517,610208.00
06/28/2019 02:15,2,0.000,ALERT,212.83,300.27,60.038,1561702504,"201051344000868","174011545737251",0.00,18.00,0,298.77,303.28,0.0,0.0,0.000,1331581.4,1331581.4,5689,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561702519,610209.00
06/28/2019 02:15,2,0.000,ALERT,213.51,300.57,60.049,1561702504,"201051344000576","174011545737251",0.00,18.00,0,297.87,302.68,0.0,0.0,0.000,1348385.6,1348385.6,5702,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561702521,610210.00
06/28/2019 02:15,2,0.000,ALERT,213.06,299.97,60.033,1561702504,"201051344001158","174011545737251",0.00,18.00,0,297.26,301.77,0.0,0.0,0.000,1325582.6,1325582.6,5691,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561702522,610211.00
06/28/2019 02:15,2,0.000,ALERT,213.06,299.07,60.006,1561702504,"201051344000917","174011545737251",0.00,19.30,0,296.66,301.17,0.0,0.0,0.000,1340449.3,1340449.3,5700,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561702524,610212.00
06/28/2019 02:15,2,0.000,ALERT,213.06,298.77,60.038,1561702504,"201051344000417","174011545737251",0.00,18.70,0,296.96,301.17,0.0,0.0,0.000,1064455.0,1064455.0,5708,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561702526,610213.00
06/28/2019 02:15,2,0.000,ALERT,213.29,299.37,60.038,1561702504,"201051344000685","174011545737251",0.00,18.70,0,297.87,301.77,0.0,0.0,0.000,1346709.9,1346709.9,5698,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561702528,610214.00
06/28/2019 02:15,2,0.000,ALERT,213.06,298.77,60.028,1561702504,"201051344000651","174011545737251",0.00,17.80,0,297.26,301.47,0.0,0.0,0.000,1340610.5,1340610.5,5697,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561702530,610215.00
06/28/2019 02:15,2,0.000,ALERT,212.83,300.87,59.996,1561702504,"201051344000594","174011545737251",0.00,18.30,0,297.87,302.98,0.0,0.0,0.000,1351320.7,1351320.7,5697,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561702532,610216.00
06/28/2019 02:15,2,0.000,ALERT,213.06,299.97,60.028,1561702504,"201051344000469","174011545737251",0.00,17.80,0,296.96,302.07,0.0,0.0,0.000,1331332.3,1331332.3,5698,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561702534,610217.00
06/28/2019 02:15,2,0.000,ALERT,213.06,299.67,60.028,1561702504,"201051344000585","174011545737251",0.00,18.30,0,297.26,301.77,0.0,0.0,0.000,1355294.5,1355294.5,5692,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561702535,610218.00
06/28/2019 02:15,2,0.000,ALERT,213.74,300.27,60.022,1561702504,"201051344000853","174011545737251",0.00,17.80,0,298.17,302.68,0.0,0.0,0.000,1354294.6,1354294.6,5692,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561702537,610219.00
06/28/2019 02:15,2,0.000,ALERT,213.06,299.67,60.017,1561702504,"201051344001145","174011545737251",0.00,18.30,0,298.17,302.68,0.0,0.0,0.000,1355249.5,1355249.5,5709,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561702539,610220.00
06/28/2019 02:15,2,0.000,ALERT,213.06,299.37,60.017,1561702504,"201051344000438","174011545737251",0.00,18.30,0,297.87,302.07,0.0,0.0,0.000,1348731.6,1348731.6,5696,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561702541,610221.00
06/28/2019 02:15,2,0.000,ALERT,212.61,299.67,60.012,1561702504,"201051344001135","174011545737251",0.00,18.30,0,297.87,302.37,0.0,0.0,0.000,1335878.2,1335878.2,5692,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561702543,610222.00
06/28/2019 02:15,2,0.000,ALERT,212.83,300.27,60.022,1561702504,"201051344000983","174011545737251",0.00,18.30,0,298.47,302.98,0.0,0.0,0.000,1352322.6,1352322.6,5689,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561702544,610223.00
06/28/2019 02:15,2,0.000,ALERT,213.06,299.37,60.059,1561702504,"201051344001203","174011545737251",0.00,18.30,0,297.87,303.58,0.0,0.0,0.000,1343794.4,1343794.4,5702,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561702546,610224.00
06/28/2019 02:15,2,0.000,ALERT,213.06,299.97,60.017,1561702504,"201051344001230","174011545737251",0.00,18.30,0,298.17,302.07,0.0,0.0,0.000,1338943.9,1338943.9,5716,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561702548,610225.00
06/28/2019 02:15,2,0.000,ALERT,212.38,299.07,59.996,1561702504,"201051344000646","174011545737251",0.00,18.30,0,296.96,301.47,0.0,0.0,0.000,1332823.2,1332823.2,5708,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561702550,610226.00
06/28/2019 02:15,2,0.000,ALERT,213.06,299.97,60.022,1561702504,"201051344000867","174011545737251",0.00,18.70,0,298.17,302.98,0.0,0.0,0.000,1329555.2,1329555.2,5691,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561702552,610227.00
06/28/2019 02:15,2,0.000,ALERT,213.74,299.97,60.012,1561702504,"201051344000633","174011545737251",0.00,18.00,0,296.06,301.77,0.0,0.0,0.000,1326681.9,1326681.9,5702,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561702554,610228.00
06/28/2019 02:15,2,0.000,ALERT,212.38,299.37,60.017,1561702504,"201051344000955","174011545737251",0.00,18.70,0,297.87,301.77,0.0,0.0,0.000,1353439.4,1353439.4,5702,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561702555,610229.00
06/28/2019 02:15,2,0.000,ALERT,213.06,299.37,60.022,1561702504,"201051344000648","174011545737251",0.00,17.80,0,297.57,302.37,0.0,0.0,0.000,1340850.5,1340850.5,5690,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561702557,610230.00
06/28/2019 02:15,2,0.000,ALERT,213.51,300.27,60.028,1561702504,"201051344000645","174011545737251",0.00,18.30,0,297.87,302.37,0.0,0.0,0.000,1346293.7,1346293.7,5692,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561702559,610231.00
06/28/2019 02:15,2,0.000,ALERT,213.06,300.87,60.033,1561702504,"201051344000569","174011545737251",0.00,18.00,0,298.77,303.28,0.0,0.0,0.000,1363058.5,1363058.5,5696,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561702561,610232.00
06/28/2019 02:15,2,0.000,ALERT,213.29,299.67,60.012,1561702504,"179051228000119","174011545737251",0.00,19.80,0,296.66,301.77,0.0,0.0,0.000,149364.1,149364.1,5741,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561702563,610233.00
06/28/2019 02:30,2,0.000,ALERT,213.06,300.57,60.001,1561703404,"201051344000579","174011545737251",0.00,18.70,0,298.77,302.68,0.0,0.0,0.000,1364055.1,1364055.1,5699,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561703407,610234.00
06/28/2019 02:30,2,0.000,ALERT,212.83,298.77,59.980,1561703404,"201051344001025","174011545737251",0.00,18.00,0,296.96,302.07,0.0,0.0,0.000,1348292.5,1348292.5,5698,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561703408,610235.00
06/28/2019 02:30,2,0.000,ALERT,213.06,299.37,60.022,1561703404,"201051344001093","174011545737251",0.00,19.00,0,296.96,301.17,0.0,0.0,0.000,1330796.9,1330796.9,5706,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561703410,610236.00
06/28/2019 02:30,2,0.000,ALERT,213.06,299.97,60.001,1561703404,"201051344000458","174011545737251",0.00,18.70,0,298.17,302.68,0.0,0.0,0.000,1345402.4,1345402.4,5688,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561703412,610237.00
06/28/2019 02:30,2,0.000,ALERT,212.61,299.67,60.006,1561703404,"201051344000890","174011545737251",0.00,18.70,0,297.87,302.68,0.0,0.0,0.000,1345916.1,1345916.1,5701,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561703414,610238.00
06/28/2019 02:30,2,0.000,ALERT,212.83,299.67,60.001,1561703404,"201051344000988","174011545737251",0.00,18.30,0,295.76,301.47,0.0,0.0,0.000,1028039.8,1028039.8,5697,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561703416,610239.00
06/28/2019 02:30,2,0.000,ALERT,213.29,299.97,60.001,1561703404,"201051344000582","174011545737251",0.00,18.00,0,298.17,302.07,0.0,0.0,0.000,1323568.2,1323568.2,5692,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561703417,610240.00
06/28/2019 02:30,2,0.000,ALERT,213.06,300.87,60.001,1561703404,"201051344000868","174011545737251",0.00,18.00,0,298.47,302.68,0.0,0.0,0.000,1331581.4,1331581.4,5691,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561703419,610241.00
06/28/2019 02:30,2,0.000,ALERT,213.51,300.57,60.001,1561703404,"201051344000576","174011545737251",0.00,18.00,0,298.17,302.07,0.0,0.0,0.000,1348385.6,1348385.6,5704,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561703421,610242.00
06/28/2019 02:30,2,0.000,ALERT,213.06,299.97,60.006,1561703404,"201051344001158","174011545737251",0.00,18.00,0,297.87,301.47,0.0,0.0,0.000,1325582.6,1325582.6,5693,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561703423,610243.00
06/28/2019 02:30,2,0.000,ALERT,212.83,299.07,60.006,1561703404,"201051344000917","174011545737251",0.00,19.30,0,296.36,300.57,0.0,0.0,0.000,1340449.3,1340449.3,5702,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561703425,610244.00
06/28/2019 02:30,2,0.000,ALERT,213.06,299.07,59.996,1561703404,"201051344000417","174011545737251",0.00,18.70,0,296.66,301.17,0.0,0.0,0.000,1064455.0,1064455.0,5710,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561703427,610245.00
06/28/2019 02:30,2,0.000,ALERT,213.29,299.67,60.012,1561703404,"201051344000685","174011545737251",0.00,18.70,0,297.57,301.77,0.0,0.0,0.000,1346709.9,1346709.9,5700,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561703428,610246.00
06/28/2019 02:30,2,0.000,ALERT,213.06,299.07,60.028,1561703404,"201051344000651","174011545737251",0.00,17.80,0,296.96,301.17,0.0,0.0,0.000,1340610.5,1340610.5,5699,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561703430,610247.00
06/28/2019 02:30,2,0.000,ALERT,212.83,300.57,60.028,1561703404,"201051344000594","174011545737251",0.00,18.30,0,297.87,302.37,0.0,0.0,0.000,1351320.7,1351320.7,5699,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561703432,610248.00
06/28/2019 02:30,2,0.000,ALERT,213.06,299.97,59.996,1561703404,"201051344000469","174011545737251",0.00,17.80,0,297.26,301.77,0.0,0.0,0.000,1331332.3,1331332.3,5700,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561703434,610249.00
06/28/2019 02:30,2,0.000,ALERT,213.06,299.67,59.996,1561703404,"201051344000585","174011545737251",0.00,18.70,0,297.26,301.17,0.0,0.0,0.000,1355294.5,1355294.5,5694,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561703436,610250.00
06/28/2019 02:30,2,0.000,ALERT,213.74,299.97,59.990,1561703404,"201051344000853","174011545737251",0.00,17.80,0,298.47,302.07,0.0,0.0,0.000,1354294.6,1354294.6,5694,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561703438,610251.00
06/28/2019 02:30,2,0.000,ALERT,213.29,299.97,59.996,1561703404,"201051344001145","174011545737251",0.00,18.30,0,297.87,302.37,0.0,0.0,0.000,1355249.5,1355249.5,5711,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561703439,610252.00
06/28/2019 02:30,2,0.000,ALERT,213.06,299.37,60.049,1561703404,"201051344000438","174011545737251",0.00,18.00,0,297.87,302.07,0.0,0.0,0.000,1348731.6,1348731.6,5698,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561703441,610253.00
06/28/2019 02:30,2,0.000,ALERT,212.61,299.37,59.964,1561703404,"201051344001135","174011545737251",0.00,18.30,0,297.57,302.07,0.0,0.0,0.000,1335878.2,1335878.2,5694,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561703443,610254.00
06/28/2019 02:30,2,0.000,ALERT,213.06,300.27,60.006,1561703404,"201051344000983","174011545737251",0.00,18.00,0,298.47,302.37,0.0,0.0,0.000,1352322.6,1352322.6,5691,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561703445,610255.00
06/28/2019 02:30,2,0.000,ALERT,213.06,299.37,60.001,1561703404,"201051344001203","174011545737251",0.00,18.30,0,297.87,303.28,0.0,0.0,0.000,1343794.4,1343794.4,5704,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561703447,610256.00
06/28/2019 02:30,2,0.000,ALERT,212.83,299.97,60.001,1561703404,"201051344001230","174011545737251",0.00,18.30,0,297.57,301.77,0.0,0.0,0.000,1338943.9,1338943.9,5718,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561703449,610257.00
06/28/2019 02:30,2,0.000,ALERT,212.61,299.37,60.001,1561703404,"201051344000646","174011545737251",0.00,18.30,0,296.66,300.87,0.0,0.0,0.000,1332823.2,1332823.2,5710,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561703450,610258.00
06/28/2019 02:30,2,0.000,ALERT,213.29,299.97,59.996,1561703404,"201051344000867","174011545737251",0.00,18.70,0,298.17,302.37,0.0,0.0,0.000,1329555.2,1329555.2,5693,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561703452,610259.00
06/28/2019 02:30,2,0.000,ALERT,213.74,299.67,60.006,1561703404,"201051344000633","174011545737251",0.00,18.00,0,296.66,301.47,0.0,0.0,0.000,1326681.9,1326681.9,5704,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561703454,610260.00
06/28/2019 02:30,2,0.000,ALERT,212.61,299.37,59.975,1561703404,"201051344000955","174011545737251",0.00,18.70,0,297.26,301.47,0.0,0.0,0.000,1353439.4,1353439.4,5704,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561703456,610261.00
06/28/2019 02:30,2,0.000,ALERT,213.29,299.37,60.033,1561703404,"201051344000648","174011545737251",0.00,17.80,0,297.57,301.77,0.0,0.0,0.000,1340850.5,1340850.5,5692,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561703458,610262.00
06/28/2019 02:30,2,0.000,ALERT,213.51,299.97,60.017,1561703404,"201051344000645","174011545737251",0.00,18.30,0,298.17,301.77,0.0,0.0,0.000,1346293.7,1346293.7,5694,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561703460,610263.00
06/28/2019 02:30,2,0.000,ALERT,213.06,300.57,59.985,1561703404,"201051344000569","174011545737251",0.00,18.00,0,298.77,302.68,0.0,0.0,0.000,1363058.5,1363058.5,5698,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561703462,610264.00
06/28/2019 02:30,2,0.000,ALERT,213.51,299.67,60.012,1561703404,"179051228000119","174011545737251",0.00,19.80,0,296.06,301.17,0.0,0.0,0.000,149364.1,149364.1,5743,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561703463,610265.00
06/28/2019 02:45,2,0.000,ALERT,212.16,299.37,59.980,1561704304,"201051344000579","174011545737251",0.00,18.70,0,297.87,302.98,0.0,0.0,0.000,1364055.1,1364055.1,5701,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561704306,610266.00
06/28/2019 02:45,2,0.000,ALERT,212.38,298.17,60.028,1561704304,"201051344001025","174011545737251",0.00,18.00,0,296.96,302.07,0.0,0.0,0.000,1348292.5,1348292.5,5700,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561704308,610267.00
06/28/2019 02:45,2,0.000,ALERT,212.61,298.77,60.065,1561704304,"201051344001093","174011545737251",0.00,19.00,0,297.57,301.47,0.0,0.0,0.000,1330796.9,1330796.9,5708,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561704310,610268.00
06/28/2019 02:45,2,0.000,ALERT,211.93,299.07,60.028,1561704304,"201051344000458","174011545737251",0.00,19.00,0,297.57,303.28,0.0,0.0,0.000,1345402.4,1345402.4,5690,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561704312,610269.00
06/28/2019 02:45,2,0.000,ALERT,212.38,299.37,60.017,1561704304,"201051344000890","174011545737251",0.00,18.70,0,298.17,302.37,0.0,0.0,0.000,1345916.1,1345916.1,5703,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561704313,610270.00
06/28/2019 02:45,2,0.000,ALERT,212.16,298.77,60.022,1561704304,"201051344000988","174011545737251",0.00,18.70,0,294.86,302.07,0.0,0.0,0.000,1028039.8,1028039.8,5699,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561704315,610271.00
06/28/2019 02:45,2,0.000,ALERT,213.06,299.97,60.022,1561704304,"201051344000582","174011545737251",0.00,18.30,0,298.17,302.37,0.0,0.0,0.000,1323568.2,1323568.2,5694,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561704317,610272.00
06/28/2019 02:45,2,0.000,ALERT,212.16,299.67,60.033,1561704304,"201051344000868","174011545737251",0.00,18.00,0,298.17,303.28,0.0,0.0,0.000,1331581.4,1331581.4,5693,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561704319,610273.00
06/28/2019 02:45,2,0.000,ALERT,212.61,299.37,60.038,1561704304,"201051344000576","174011545737251",0.00,18.00,0,297.57,302.37,0.0,0.0,0.000,1348385.6,1348385.6,5706,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561704321,610274.00
06/28/2019 02:45,2,0.000,ACTIVE_NO_POWER,212.16,298.47,60.043,1561704304,"201051344001158","174011545737251",0.00,18.00,0,296.66,301.77,0.0,0.0,0.000,1325582.6,1325582.6,5695,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561704323,610275.00
06/28/2019 02:45,2,0.000,ALERT,212.83,298.47,60.059,1561704304,"201051344000917","174011545737251",0.00,19.30,0,296.06,300.87,0.0,0.0,0.000,1340449.3,1340449.3,5704,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561704325,610276.00
06/28/2019 02:45,2,0.000,ALERT,212.83,298.47,60.038,1561704304,"201051344000417","174011545737251",0.00,18.70,0,297.26,300.87,0.0,0.0,0.000,1064455.0,1064455.0,5712,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561704326,610277.00
06/28/2019 02:45,2,0.000,ALERT,213.06,299.37,60.038,1561704304,"201051344000685","174011545737251",0.00,18.70,0,297.26,301.47,0.0,0.0,0.000,1346709.9,1346709.9,5702,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561704328,610278.00
06/28/2019 02:45,2,0.000,ALERT,212.83,298.47,60.049,1561704304,"201051344000651","174011545737251",0.00,17.80,0,296.96,301.17,0.0,0.0,0.000,1340610.5,1340610.5,5701,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561704330,610279.00
06/28/2019 02:45,2,0.000,ALERT,212.16,299.97,60.049,1561704304,"201051344000594","174011545737251",0.00,18.30,0,297.26,302.68,0.0,0.0,0.000,1351320.7,1351320.7,5701,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561704332,610280.00
06/28/2019 02:45,2,0.000,ALERT,212.16,298.77,60.006,1561704304,"201051344000469","174011545737251",0.00,17.80,0,296.36,302.07,0.0,0.0,0.000,1331332.3,1331332.3,5702,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561704334,610281.00
06/28/2019 02:45,2,0.000,ALERT,212.83,299.37,60.038,1561704304,"201051344000585","174011545737251",0.00,18.70,0,296.96,301.47,0.0,0.0,0.000,1355294.5,1355294.5,5696,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561704336,610282.00
06/28/2019 02:45,2,0.000,ALERT,212.83,299.07,60.043,1561704304,"201051344000853","174011545737251",0.00,18.00,0,297.26,302.68,0.0,0.0,0.000,1354294.6,1354294.6,5696,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561704337,610283.00
06/28/2019 02:45,2,0.000,ALERT,213.06,299.67,60.043,1561704304,"201051344001145","174011545737251",0.00,18.30,0,298.17,302.37,0.0,0.0,0.000,1355249.5,1355249.5,5713,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561704339,610284.00
06/28/2019 02:45,2,0.000,ALERT,212.83,299.07,60.017,1561704304,"201051344000438","174011545737251",0.00,18.00,0,297.87,301.77,0.0,0.0,0.000,1348731.6,1348731.6,5700,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561704341,610285.00
06/28/2019 02:45,2,0.000,ALERT,212.61,299.37,60.033,1561704304,"201051344001135","174011545737251",0.00,18.30,0,297.87,302.07,0.0,0.0,0.000,1335878.2,1335878.2,5696,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561704343,610286.00
06/28/2019 02:45,2,0.000,ALERT,212.38,299.37,60.038,1561704304,"201051344000983","174011545737251",0.00,18.30,0,297.57,302.98,0.0,0.0,0.000,1352322.6,1352322.6,5693,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561704345,610287.00
06/28/2019 02:45,2,0.000,ALERT,212.83,299.07,60.049,1561704304,"201051344001203","174011545737251",0.00,18.30,0,297.57,303.28,0.0,0.0,0.000,1343794.4,1343794.4,5706,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561704346,610288.00
06/28/2019 02:45,2,0.000,ALERT,212.83,299.67,60.033,1561704304,"201051344001230","174011545737251",0.00,18.30,0,297.87,301.77,0.0,0.0,0.000,1338943.9,1338943.9,5720,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561704348,610289.00
06/28/2019 02:45,2,0.000,ALERT,212.38,299.07,60.038,1561704304,"201051344000646","174011545737251",0.00,18.30,0,296.66,301.17,0.0,0.0,0.000,1332823.2,1332823.2,5712,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561704350,610290.00
06/28/2019 02:45,2,0.000,ALERT,212.38,298.47,60.001,1561704304,"201051344000867","174011545737251",0.00,19.00,0,297.26,302.98,0.0,0.0,0.000,1329555.2,1329555.2,5695,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561704352,610291.00
06/28/2019 02:45,2,0.000,ALERT,212.61,298.17,60.043,1561704304,"201051344000633","174011545737251",0.00,18.00,0,295.46,301.77,0.0,0.0,0.000,1326681.9,1326681.9,5706,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561704354,610292.00
06/28/2019 02:45,2,0.000,ALERT,212.38,299.07,60.038,1561704304,"201051344000955","174011545737251",0.00,18.70,0,297.57,301.47,0.0,0.0,0.000,1353439.4,1353439.4,5706,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561704356,610293.00
06/28/2019 02:45,2,0.000,ALERT,212.38,298.17,60.028,1561704304,"201051344000648","174011545737251",0.00,17.80,0,296.66,302.37,0.0,0.0,0.000,1340850.5,1340850.5,5694,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561704357,610294.00
06/28/2019 02:45,2,0.000,ALERT,212.61,298.47,60.006,1561704304,"201051344000645","174011545737251",0.00,18.70,0,297.26,302.37,0.0,0.0,0.000,1346293.7,1346293.7,5696,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561704359,610295.00
06/28/2019 02:45,2,0.000,ALERT,212.16,299.37,60.038,1561704304,"201051344000569","174011545737251",0.00,18.00,0,297.87,303.28,0.0,0.0,0.000,1363058.5,1363058.5,5700,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561704361,610296.00
06/28/2019 02:45,2,0.000,ALERT,212.38,297.87,59.996,1561704304,"179051228000119","174011545737251",0.00,19.80,0,296.06,301.77,0.0,0.0,0.000,149364.1,149364.1,5745,0,0,0,L,46974696,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561704363,610297.00
06/28/2019 03:00,2,0.000,ALERT,211.70,298.17,60.017,1561705204,"201051344000579","174011545737251",0.00,18.70,0,286.44,302.07,0.0,0.0,0.000,1364055.1,1364055.1,5703,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561705206,610298.00
06/28/2019 03:00,2,0.000,ALERT,211.93,296.66,60.006,1561705204,"201051344001025","174011545737251",0.00,18.00,0,285.54,301.17,0.0,0.0,0.000,1348292.5,1348292.5,5702,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561705208,610299.00
06/28/2019 03:00,2,0.000,ALERT,212.16,297.57,60.006,1561705204,"201051344001093","174011545737251",0.00,19.00,0,285.24,300.27,0.0,0.0,0.000,1330796.9,1330796.9,5710,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561705210,610300.00
06/28/2019 03:00,2,0.000,ALERT,211.70,297.57,60.001,1561705204,"201051344000458","174011545737251",0.00,19.00,0,285.84,301.77,0.0,0.0,0.000,1345402.4,1345402.4,5692,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561705211,610301.00
06/28/2019 03:00,2,0.000,ALERT,211.93,297.87,60.006,1561705204,"201051344000890","174011545737251",0.00,18.70,0,286.44,301.77,0.0,0.0,0.000,1345916.1,1345916.1,5705,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561705213,610302.00
06/28/2019 03:00,2,0.000,ALERT,211.70,296.96,60.012,1561705204,"201051344000988","174011545737251",0.00,18.70,0,283.74,301.47,0.0,0.0,0.000,1028039.8,1028039.8,5701,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561705215,610303.00
06/28/2019 03:00,2,0.000,ALERT,212.38,297.87,60.001,1561705204,"201051344000582","174011545737251",0.00,18.00,0,286.14,301.47,0.0,0.0,0.000,1323568.2,1323568.2,5696,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561705217,610304.00
06/28/2019 03:00,2,0.000,ALERT,211.70,297.87,60.006,1561705204,"201051344000868","174011545737251",0.00,18.30,0,286.44,302.07,0.0,0.0,0.000,1331581.4,1331581.4,5695,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561705219,610305.00
06/28/2019 03:00,2,0.000,ALERT,212.16,297.57,59.975,1561705204,"201051344000576","174011545737251",0.00,18.00,0,286.14,300.87,0.0,0.0,0.000,1348385.6,1348385.6,5708,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561705221,610306.00
06/28/2019 03:00,2,0.000,ALERT,211.70,297.26,60.012,1561705204,"201051344001158","174011545737251",0.00,18.00,0,285.54,300.27,0.0,0.0,0.000,1325582.6,1325582.6,5696,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561705223,610307.00
06/28/2019 03:00,2,0.000,ALERT,212.16,296.96,59.990,1561705204,"201051344000917","174011545737251",0.00,19.30,0,284.34,299.97,0.0,0.0,0.000,1340449.3,1340449.3,5706,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561705224,610308.00
06/28/2019 03:00,2,0.000,ALERT,212.16,296.96,60.001,1561705204,"201051344000417","174011545737251",0.00,18.70,0,284.94,300.27,0.0,0.0,0.000,1064455.0,1064455.0,5714,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561705226,610309.00
06/28/2019 03:00,2,0.000,ALERT,212.38,297.57,60.038,1561705204,"201051344000685","174011545737251",0.00,18.30,0,285.54,300.87,0.0,0.0,0.000,1346709.9,1346709.9,5704,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561705228,610310.00
06/28/2019 03:00,2,0.000,ALERT,212.16,296.96,60.012,1561705204,"201051344000651","174011545737251",0.00,17.80,0,285.24,300.27,0.0,0.0,0.000,1340610.5,1340610.5,5703,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561705230,610311.00
06/28/2019 03:00,2,0.000,ALERT,211.48,298.17,60.028,1561705204,"201051344000594","174011545737251",0.00,18.70,0,285.84,301.17,0.0,0.0,0.000,1351320.7,1351320.7,5703,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561705232,610312.00
06/28/2019 03:00,2,0.000,ALERT,211.70,297.26,59.990,1561705204,"201051344000469","174011545737251",0.00,17.80,0,284.94,300.27,0.0,0.0,0.000,1331332.3,1331332.3,5704,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561705233,610313.00
06/28/2019 03:00,2,0.000,ALERT,212.38,297.57,59.990,1561705204,"201051344000585","174011545737251",0.00,19.00,0,284.94,300.87,0.0,0.0,0.000,1355294.5,1355294.5,5698,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561705235,610314.00
06/28/2019 03:00,2,0.000,ALERT,213.51,299.07,59.990,1561705204,"201051344000853","174011545737251",0.00,18.00,0,285.54,301.77,0.0,0.0,0.000,1354294.6,1354294.6,5698,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561705237,610315.00
06/28/2019 03:00,2,0.000,ALERT,213.51,299.67,60.012,1561705204,"201051344001145","174011545737251",0.00,18.30,0,286.14,301.47,0.0,0.0,0.000,1355249.5,1355249.5,5715,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561705239,610316.00
06/28/2019 03:00,2,0.000,ALERT,213.29,299.37,60.006,1561705204,"201051344000438","174011545737251",0.00,18.00,0,285.84,301.17,0.0,0.0,0.000,1348731.6,1348731.6,5702,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561705241,610317.00
06/28/2019 03:00,2,0.000,ALERT,212.83,299.37,60.012,1561705204,"201051344001135","174011545737251",0.00,18.30,0,285.84,301.17,0.0,0.0,0.000,1335878.2,1335878.2,5698,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561705243,610318.00
06/28/2019 03:00,2,0.000,ALERT,213.06,299.67,60.017,1561705204,"201051344000983","174011545737251",0.00,18.30,0,286.14,302.07,0.0,0.0,0.000,1352322.6,1352322.6,5695,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561705245,610319.00
06/28/2019 03:00,2,0.000,ALERT,213.29,299.07,60.017,1561705204,"201051344001203","174011545737251",0.00,18.30,0,285.84,302.68,0.0,0.0,0.000,1343794.4,1343794.4,5708,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561705247,610320.00
06/28/2019 03:00,2,0.000,ALERT,213.06,299.37,60.017,1561705204,"201051344001230","174011545737251",0.00,18.30,0,285.54,300.87,0.0,0.0,0.000,1338943.9,1338943.9,5722,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561705249,610321.00
06/28/2019 03:00,2,0.000,ALERT,212.83,299.07,60.022,1561705204,"201051344000646","174011545737251",0.00,18.30,0,284.94,300.57,0.0,0.0,0.000,1332823.2,1332823.2,5714,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561705251,610322.00
06/28/2019 03:00,2,0.000,ALERT,213.06,299.07,60.022,1561705204,"201051344000867","174011545737251",0.00,19.00,0,285.84,302.37,0.0,0.0,0.000,1329555.2,1329555.2,5697,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561705253,610323.00
06/28/2019 03:00,2,0.000,ALERT,213.51,298.77,60.017,1561705204,"201051344000633","174011545737251",0.00,18.00,0,284.04,300.87,0.0,0.0,0.000,1326681.9,1326681.9,5708,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561705254,610324.00
06/28/2019 03:00,2,0.000,ALERT,212.83,299.07,60.028,1561705204,"201051344000955","174011545737251",0.00,18.70,0,285.54,300.87,0.0,0.0,0.000,1353439.4,1353439.4,5708,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561705256,610325.00
06/28/2019 03:00,2,0.000,ALERT,213.06,298.47,60.033,1561705204,"201051344000648","174011545737251",0.00,17.80,0,285.24,301.77,0.0,0.0,0.000,1340850.5,1340850.5,5696,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561705258,610326.00
06/28/2019 03:00,2,0.000,ALERT,213.29,299.07,60.043,1561705204,"201051344000645","174011545737251",0.00,18.70,0,285.84,301.47,0.0,0.0,0.000,1346293.7,1346293.7,5698,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561705260,610327.00
06/28/2019 03:00,2,0.000,ALERT,212.83,299.67,60.022,1561705204,"201051344000569","174011545737251",0.00,18.00,0,286.44,302.37,0.0,0.0,0.000,1363058.5,1363058.5,5702,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561705262,610328.00
06/28/2019 03:00,2,0.000,ALERT,213.29,299.07,60.033,1561705204,"179051228000119","174011545737251",0.00,20.00,0,284.94,300.57,0.0,0.0,0.000,149364.1,149364.1,5747,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561705263,610329.00
06/28/2019 03:15,2,0.000,ALERT,212.61,299.67,60.038,1561706104,"201051344000579","174011545737251",0.00,18.70,0,296.06,302.07,0.0,0.0,0.000,1364055.1,1364055.1,5705,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561706107,610330.00
06/28/2019 03:15,2,0.000,ALERT,212.83,298.47,60.038,1561706104,"201051344001025","174011545737251",0.00,18.00,0,294.86,301.77,0.0,0.0,0.000,1348292.5,1348292.5,5704,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561706108,610331.00
06/28/2019 03:15,2,0.000,ALERT,213.06,299.07,60.075,1561706104,"201051344001093","174011545737251",0.00,19.00,0,295.16,300.87,0.0,0.0,0.000,1330796.9,1330796.9,5712,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561706110,610332.00
06/28/2019 03:15,2,0.000,ALERT,212.61,299.37,60.033,1561706104,"201051344000458","174011545737251",0.00,19.00,0,295.46,302.37,0.0,0.0,0.000,1345402.4,1345402.4,5694,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561706112,610333.00
06/28/2019 03:15,2,0.000,ALERT,213.06,299.37,60.038,1561706104,"201051344000890","174011545737251",0.00,18.70,0,295.76,302.07,0.0,0.0,0.000,1345916.1,1345916.1,5707,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561706114,610334.00
06/28/2019 03:15,2,0.000,ALERT,212.61,299.07,60.038,1561706104,"201051344000988","174011545737251",0.00,18.70,0,292.76,300.87,0.0,0.0,0.000,1028039.8,1028039.8,5703,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561706116,610335.00
06/28/2019 03:15,2,0.000,ALERT,213.51,299.67,60.038,1561706104,"201051344000582","174011545737251",0.00,18.00,0,296.06,301.77,0.0,0.0,0.000,1323568.2,1323568.2,5698,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561706117,610336.00
06/28/2019 03:15,2,0.000,ALERT,212.61,299.67,60.038,1561706104,"201051344000868","174011545737251",0.00,18.30,0,296.06,302.37,0.0,0.0,0.000,1331581.4,1331581.4,5697,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561706119,610337.00
06/28/2019 03:15,2,0.000,ALERT,213.06,299.67,60.070,1561706104,"201051344000576","174011545737251",0.00,18.00,0,295.16,301.47,0.0,0.0,0.000,1348385.6,1348385.6,5710,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561706121,610338.00
06/28/2019 03:15,2,0.000,ALERT,212.83,299.07,60.038,1561706104,"201051344001158","174011545737251",0.00,18.00,0,294.56,300.87,0.0,0.0,0.000,1325582.6,1325582.6,5698,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561706123,610339.00
06/28/2019 03:15,2,0.000,ALERT,213.29,298.77,60.001,1561706104,"201051344000917","174011545737251",0.00,19.30,0,293.96,300.57,0.0,0.0,0.000,1340449.3,1340449.3,5708,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561706125,610340.00
06/28/2019 03:15,2,0.000,ALERT,213.29,298.47,60.038,1561706104,"201051344000417","174011545737251",0.00,18.70,0,294.56,300.27,0.0,0.0,0.000,1064455.0,1064455.0,5716,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561706126,610341.00
06/28/2019 03:15,2,0.000,ALERT,213.51,299.07,60.038,1561706104,"201051344000685","174011545737251",0.00,18.70,0,295.16,300.87,0.0,0.0,0.000,1346709.9,1346709.9,5706,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561706128,610342.00
06/28/2019 03:15,2,0.000,ALERT,213.29,298.47,60.043,1561706104,"201051344000651","174011545737251",0.00,17.80,0,295.16,300.57,0.0,0.0,0.000,1340610.5,1340610.5,5705,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561706130,610343.00
06/28/2019 03:15,2,0.000,ALERT,212.61,299.97,60.043,1561706104,"201051344000594","174011545737251",0.00,18.70,0,295.16,302.07,0.0,0.0,0.000,1351320.7,1351320.7,5705,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561706132,610344.00
06/28/2019 03:15,2,0.000,ALERT,212.83,299.37,60.012,1561706104,"201051344000469","174011545737251",0.00,17.80,0,294.56,300.87,0.0,0.0,0.000,1331332.3,1331332.3,5706,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561706134,610345.00
06/28/2019 03:15,2,0.000,ALERT,213.29,299.67,60.043,1561706104,"201051344000585","174011545737251",0.00,18.70,0,295.16,301.17,0.0,0.0,0.000,1355294.5,1355294.5,5700,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561706136,610346.00
06/28/2019 03:15,2,0.000,ALERT,213.29,299.37,60.038,1561706104,"201051344000853","174011545737251",0.00,18.00,0,297.26,301.17,0.0,0.0,0.000,1354294.6,1354294.6,5700,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561706138,610347.00
06/28/2019 03:15,2,0.000,ALERT,213.51,299.97,60.043,1561706104,"201051344001145","174011545737251",0.00,18.30,0,297.87,301.77,0.0,0.0,0.000,1355249.5,1355249.5,5717,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561706139,610348.00
