ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/28/2019 03:15,2,0.000,ALERT,213.29,299.37,60.022,1561706104,"201051344000438","174011545737251",0.00,18.30,0,297.57,301.17,0.0,0.0,0.000,1348731.6,1348731.6,5704,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561706141,610349.00
06/28/2019 03:15,2,0.000,ALERT,213.06,299.37,60.006,1561706104,"201051344001135","174011545737251",0.00,18.30,0,297.26,301.47,0.0,0.0,0.000,1335878.2,1335878.2,5700,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561706143,610350.00
06/28/2019 03:15,2,0.000,ALERT,212.83,299.67,60.033,1561706104,"201051344000983","174011545737251",0.00,18.30,0,297.87,301.47,0.0,0.0,0.000,1352322.6,1352322.6,5697,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561706145,610351.00
06/28/2019 03:15,2,0.000,ALERT,213.29,299.07,60.043,1561706104,"201051344001203","174011545737251",0.00,18.30,0,297.26,302.98,0.0,0.0,0.000,1343794.4,1343794.4,5710,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561706147,610352.00
06/28/2019 03:15,2,0.000,ALERT,213.29,299.97,60.049,1561706104,"201051344001230","174011545737251",0.00,18.30,0,297.26,301.47,0.0,0.0,0.000,1338943.9,1338943.9,5724,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561706148,610353.00
06/28/2019 03:15,2,0.000,ALERT,212.83,299.37,59.996,1561706104,"201051344000646","174011545737251",0.00,18.30,0,296.36,300.87,0.0,0.0,0.000,1332823.2,1332823.2,5716,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561706150,610354.00
06/28/2019 03:15,2,0.000,ALERT,213.06,299.37,60.033,1561706104,"201051344000867","174011545737251",0.00,19.00,0,297.26,301.47,0.0,0.0,0.000,1329555.2,1329555.2,5699,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561706152,610355.00
06/28/2019 03:15,2,0.000,ALERT,213.51,299.07,60.043,1561706104,"201051344000633","174011545737251",0.00,18.00,0,295.46,300.27,0.0,0.0,0.000,1326681.9,1326681.9,5710,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561706154,610356.00
06/28/2019 03:15,2,0.000,ALERT,213.06,299.97,60.043,1561706104,"201051344000955","174011545737251",0.00,18.70,0,297.26,300.87,0.0,0.0,0.000,1353439.4,1353439.4,5710,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561706156,610357.00
06/28/2019 03:15,2,0.000,ALERT,213.06,298.77,60.038,1561706104,"201051344000648","174011545737251",0.00,17.80,0,296.66,301.17,0.0,0.0,0.000,1340850.5,1340850.5,5698,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561706158,610358.00
06/28/2019 03:15,2,0.000,ALERT,213.29,299.37,60.017,1561706104,"201051344000645","174011545737251",0.00,18.70,0,296.96,300.87,0.0,0.0,0.000,1346293.7,1346293.7,5700,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561706159,610359.00
06/28/2019 03:15,2,0.000,ALERT,212.83,299.67,60.065,1561706104,"201051344000569","174011545737251",0.00,18.30,0,298.17,301.77,0.0,0.0,0.000,1363058.5,1363058.5,5704,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561706161,610360.00
06/28/2019 03:15,2,0.000,ALERT,213.29,298.77,60.033,1561706104,"179051228000119","174011545737251",0.00,20.00,0,295.76,300.57,0.0,0.0,0.000,149364.1,149364.1,5749,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561706163,610361.00
06/28/2019 03:30,2,0.000,ALERT,212.83,299.67,60.033,1561707004,"201051344000579","174011545737251",0.00,19.00,0,297.87,301.47,0.0,0.0,0.000,1364055.1,1364055.1,5707,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561707006,610362.00
06/28/2019 03:30,2,0.000,ALERT,213.29,298.77,60.033,1561707004,"201051344001025","174011545737251",0.00,18.00,0,296.96,301.47,0.0,0.0,0.000,1348292.5,1348292.5,5706,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561707008,610363.00
06/28/2019 03:30,2,0.000,ALERT,213.29,299.37,60.038,1561707004,"201051344001093","174011545737251",0.00,19.30,0,296.96,300.87,0.0,0.0,0.000,1330796.9,1330796.9,5714,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561707009,610364.00
06/28/2019 03:30,2,0.000,ALERT,212.83,299.07,60.043,1561707004,"201051344000458","174011545737251",0.00,19.30,0,297.26,301.77,0.0,0.0,0.000,1345402.4,1345402.4,5696,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561707011,610365.00
06/28/2019 03:30,2,0.000,ALERT,213.29,299.97,60.038,1561707004,"201051344000890","174011545737251",0.00,19.00,0,297.26,301.77,0.0,0.0,0.000,1345916.1,1345916.1,5709,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561707013,610366.00
06/28/2019 03:30,2,0.000,ALERT,212.61,299.07,60.043,1561707004,"201051344000988","174011545737251",0.00,18.70,0,294.56,300.57,0.0,0.0,0.000,1028039.8,1028039.8,5705,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561707015,610367.00
06/28/2019 03:30,2,0.000,ALERT,213.96,300.57,60.038,1561707004,"201051344000582","174011545737251",0.00,18.30,0,297.87,301.77,0.0,0.0,0.000,1323568.2,1323568.2,5700,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561707017,610368.00
06/28/2019 03:30,2,0.000,ALERT,212.61,299.37,60.001,1561707004,"201051344000868","174011545737251",0.00,18.70,0,297.57,301.77,0.0,0.0,0.000,1331581.4,1331581.4,5699,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561707018,610369.00
06/28/2019 03:30,2,0.000,ALERT,213.29,299.67,60.043,1561707004,"201051344000576","174011545737251",0.00,18.30,0,297.26,301.17,0.0,0.0,0.000,1348385.6,1348385.6,5712,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561707020,610370.00
06/28/2019 03:30,2,0.000,ALERT,212.83,298.77,60.043,1561707004,"201051344001158","174011545737251",0.00,18.30,0,296.96,300.57,0.0,0.0,0.000,1325582.6,1325582.6,5700,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561707022,610371.00
06/28/2019 03:30,2,0.000,ALERT,213.74,299.07,60.043,1561707004,"201051344000917","174011545737251",0.00,19.30,0,296.06,300.27,0.0,0.0,0.000,1340449.3,1340449.3,5710,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561707024,610372.00
06/28/2019 03:30,2,0.000,ALERT,213.74,299.07,60.038,1561707004,"201051344000417","174011545737251",0.00,18.70,0,296.66,300.27,0.0,0.0,0.000,1064455.0,1064455.0,5718,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561707026,610373.00
06/28/2019 03:30,2,0.000,ALERT,213.74,299.67,60.049,1561707004,"201051344000685","174011545737251",0.00,18.70,0,297.26,300.87,0.0,0.0,0.000,1346709.9,1346709.9,5708,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561707028,610374.00
06/28/2019 03:30,2,0.000,ALERT,213.74,298.77,60.038,1561707004,"201051344000651","174011545737251",0.00,18.00,0,296.66,300.57,0.0,0.0,0.000,1340610.5,1340610.5,5707,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561707029,610375.00
06/28/2019 03:30,2,0.000,ALERT,212.61,299.67,60.043,1561707004,"201051344000594","174011545737251",0.00,18.70,0,297.57,301.47,0.0,0.0,0.000,1351320.7,1351320.7,5707,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561707031,610376.00
06/28/2019 03:30,2,0.000,ALERT,212.83,298.77,60.043,1561707004,"201051344000469","174011545737251",0.00,18.00,0,296.36,300.57,0.0,0.0,0.000,1331332.3,1331332.3,5708,0,0,0,L,1122011218,1,120.65,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561707033,610377.00
06/28/2019 03:30,2,0.000,ALERT,213.51,299.67,60.049,1561707004,"201051344000585","174011545737251",0.00,19.00,0,296.96,300.87,0.0,0.0,0.000,1355294.5,1355294.5,5702,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561707035,610378.00
06/28/2019 03:30,2,0.000,ALERT,213.29,298.77,60.043,1561707004,"201051344000853","174011545737251",0.00,18.30,0,297.26,301.17,0.0,0.0,0.000,1354294.6,1354294.6,5702,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561707037,610379.00
06/28/2019 03:30,2,0.000,ALERT,213.74,299.67,60.049,1561707004,"201051344001145","174011545737251",0.00,18.30,0,297.87,301.77,0.0,0.0,0.000,1355249.5,1355249.5,5719,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561707039,610380.00
06/28/2019 03:30,2,0.000,ALERT,213.51,299.37,60.038,1561707004,"201051344000438","174011545737251",0.00,18.30,0,297.87,301.17,0.0,0.0,0.000,1348731.6,1348731.6,5706,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561707040,610381.00
06/28/2019 03:30,2,0.000,ALERT,213.06,299.37,60.038,1561707004,"201051344001135","174011545737251",0.00,18.70,0,297.57,301.47,0.0,0.0,0.000,1335878.2,1335878.2,5702,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561707042,610382.00
06/28/2019 03:30,2,0.000,ALERT,212.61,299.07,60.033,1561707004,"201051344000983","174011545737251",0.00,18.70,0,297.87,301.47,0.0,0.0,0.000,1352322.6,1352322.6,5699,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561707044,610383.00
06/28/2019 03:30,2,0.000,ALERT,213.29,299.07,60.038,1561707004,"201051344001203","174011545737251",0.00,18.30,0,297.57,302.68,0.0,0.0,0.000,1343794.4,1343794.4,5712,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561707046,610384.00
06/28/2019 03:30,2,0.000,ALERT,213.29,299.67,60.038,1561707004,"201051344001230","174011545737251",0.00,18.70,0,297.87,301.47,0.0,0.0,0.000,1338943.9,1338943.9,5726,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561707048,610385.00
06/28/2019 03:30,2,0.000,ALERT,213.06,299.07,60.038,1561707004,"201051344000646","174011545737251",0.00,18.70,0,296.96,300.57,0.0,0.0,0.000,1332823.2,1332823.2,5718,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561707050,610386.00
06/28/2019 03:30,2,0.000,ALERT,213.06,298.77,60.033,1561707004,"201051344000867","174011545737251",0.00,19.00,0,297.26,301.47,0.0,0.0,0.000,1329555.2,1329555.2,5701,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561707051,610387.00
06/28/2019 03:30,2,0.000,ALERT,213.29,298.47,60.028,1561707004,"201051344000633","174011545737251",0.00,18.30,0,295.76,300.57,0.0,0.0,0.000,1326681.9,1326681.9,5712,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561707053,610388.00
06/28/2019 03:30,2,0.000,ALERT,213.06,299.37,60.028,1561707004,"201051344000955","174011545737251",0.00,18.70,0,297.26,300.87,0.0,0.0,0.000,1353439.4,1353439.4,5712,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561707055,610389.00
06/28/2019 03:30,2,0.000,ALERT,212.83,298.17,60.038,1561707004,"201051344000648","174011545737251",0.00,18.00,0,296.96,301.17,0.0,0.0,0.000,1340850.5,1340850.5,5700,0,0,0,L,1122011218,1,120.65,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561707057,610390.00
06/28/2019 03:30,2,0.000,ALERT,213.06,298.77,60.028,1561707004,"201051344000645","174011545737251",0.00,18.70,0,297.57,300.87,0.0,0.0,0.000,1346293.7,1346293.7,5702,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561707059,610391.00
06/28/2019 03:30,2,0.000,ALERT,212.61,299.37,60.033,1561707004,"201051344000569","174011545737251",0.00,18.70,0,298.17,301.77,0.0,0.0,0.000,1363058.5,1363058.5,5706,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561707060,610392.00
06/28/2019 03:30,2,0.000,ALERT,212.83,298.47,60.028,1561707004,"179051228000119","174011545737251",0.00,20.00,0,295.76,300.57,0.0,0.0,0.000,149364.1,149364.1,5751,0,0,0,L,46974696,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561707062,610393.00
06/28/2019 03:45,2,0.000,ALERT,212.61,299.37,60.017,1561707904,"201051344000579","174011545737251",0.00,19.00,0,297.57,301.47,0.0,0.0,0.000,1364055.1,1364055.1,5709,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561707906,610394.00
06/28/2019 03:45,2,0.000,ALERT,212.38,297.26,60.022,1561707904,"201051344001025","174011545737251",0.00,18.30,0,296.06,301.77,0.0,0.0,0.000,1348292.5,1348292.5,5708,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561707908,610395.00
06/28/2019 03:45,2,0.000,ALERT,212.61,297.87,60.059,1561707904,"201051344001093","174011545737251",0.00,19.30,0,296.66,300.87,0.0,0.0,0.000,1330796.9,1330796.9,5716,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561707909,610396.00
06/28/2019 03:45,2,0.000,ALERT,212.61,299.07,60.012,1561707904,"201051344000458","174011545737251",0.00,19.30,0,296.96,301.47,0.0,0.0,0.000,1345402.4,1345402.4,5698,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561707911,610397.00
06/28/2019 03:45,2,0.000,ALERT,212.16,298.17,60.017,1561707904,"201051344000890","174011545737251",0.00,19.00,0,296.96,302.07,0.0,0.0,0.000,1345916.1,1345916.1,5711,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561707913,610398.00
06/28/2019 03:45,2,0.000,ALERT,212.61,299.07,59.980,1561707904,"201051344000988","174011545737251",0.00,19.00,0,294.26,300.27,0.0,0.0,0.000,1028039.8,1028039.8,5707,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561707915,610399.00
06/28/2019 03:45,2,0.000,ALERT,212.83,298.77,60.033,1561707904,"201051344000582","174011545737251",0.00,18.30,0,297.57,301.77,0.0,0.0,0.000,1323568.2,1323568.2,5702,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561707917,610400.00
06/28/2019 03:45,2,0.000,ALERT,212.61,299.67,60.038,1561707904,"201051344000868","174011545737251",0.00,18.70,0,297.26,301.47,0.0,0.0,0.000,1331581.4,1331581.4,5701,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561707919,610401.00
06/28/2019 03:45,2,0.000,ALERT,213.06,299.67,60.033,1561707904,"201051344000576","174011545737251",0.00,18.30,0,296.96,300.87,0.0,0.0,0.000,1348385.6,1348385.6,5714,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561707921,610402.00
06/28/2019 03:45,2,0.000,ALERT,212.61,298.77,60.038,1561707904,"201051344001158","174011545737251",0.00,18.30,0,296.36,299.97,0.0,0.0,0.000,1325582.6,1325582.6,5702,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561707923,610403.00
06/28/2019 03:45,2,0.000,ALERT,212.61,297.57,60.033,1561707904,"201051344000917","174011545737251",0.00,19.50,0,295.76,300.57,0.0,0.0,0.000,1340449.3,1340449.3,5712,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561707924,610404.00
06/28/2019 03:45,2,0.000,ALERT,212.38,296.96,60.038,1561707904,"201051344000417","174011545737251",0.00,19.00,0,296.06,300.57,0.0,0.0,0.000,1064455.0,1064455.0,5720,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561707926,610405.00
06/28/2019 03:45,2,0.000,ALERT,212.61,297.87,60.038,1561707904,"201051344000685","174011545737251",0.00,19.00,0,296.66,301.17,0.0,0.0,0.000,1346709.9,1346709.9,5710,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561707928,610406.00
06/28/2019 03:45,2,0.000,ALERT,212.61,297.26,60.038,1561707904,"201051344000651","174011545737251",0.00,18.00,0,296.06,300.57,0.0,0.0,0.000,1340610.5,1340610.5,5709,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561707930,610407.00
06/28/2019 03:45,2,0.000,ALERT,212.38,299.67,60.028,1561707904,"201051344000594","174011545737251",0.00,19.00,0,296.66,301.17,0.0,0.0,0.000,1351320.7,1351320.7,5709,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561707932,610408.00
06/28/2019 03:45,2,0.000,ALERT,212.61,299.07,60.038,1561707904,"201051344000469","174011545737251",0.00,18.00,0,295.76,300.27,0.0,0.0,0.000,1331332.3,1331332.3,5710,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561707933,610409.00
06/28/2019 03:45,2,0.000,ALERT,212.38,297.87,60.033,1561707904,"201051344000585","174011545737251",0.00,19.00,0,296.36,301.17,0.0,0.0,0.000,1355294.5,1355294.5,5704,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561707935,610410.00
06/28/2019 03:45,2,0.000,ALERT,213.29,299.07,60.033,1561707904,"201051344000853","174011545737251",0.00,18.30,0,296.96,300.87,0.0,0.0,0.000,1354294.6,1354294.6,5704,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561707937,610411.00
06/28/2019 03:45,2,0.000,ALERT,212.61,298.17,60.038,1561707904,"201051344001145","174011545737251",0.00,18.70,0,296.66,301.77,0.0,0.0,0.000,1355249.5,1355249.5,5721,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561707939,610412.00
06/28/2019 03:45,2,0.000,ALERT,212.38,297.87,60.038,1561707904,"201051344000438","174011545737251",0.00,18.70,0,296.66,301.47,0.0,0.0,0.000,1348731.6,1348731.6,5708,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561707941,610413.00
06/28/2019 03:45,2,0.000,ALERT,211.93,297.87,60.038,1561707904,"201051344001135","174011545737251",0.00,18.70,0,296.66,301.47,0.0,0.0,0.000,1335878.2,1335878.2,5704,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561707942,610414.00
06/28/2019 03:45,2,0.000,ALERT,212.61,299.07,60.065,1561707904,"201051344000983","174011545737251",0.00,19.00,0,297.26,301.17,0.0,0.0,0.000,1352322.6,1352322.6,5701,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561707944,610415.00
06/28/2019 03:45,2,0.000,ALERT,212.38,297.57,60.033,1561707904,"201051344001203","174011545737251",0.00,18.70,0,296.36,302.98,0.0,0.0,0.000,1343794.4,1343794.4,5714,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561707946,610416.00
06/28/2019 03:45,2,0.000,ALERT,212.16,298.17,60.038,1561707904,"201051344001230","174011545737251",0.00,18.70,0,296.96,301.47,0.0,0.0,0.000,1338943.9,1338943.9,5728,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561707948,610417.00
06/28/2019 03:45,2,0.000,ALERT,211.93,297.57,60.038,1561707904,"201051344000646","174011545737251",0.00,18.70,0,296.06,300.87,0.0,0.0,0.000,1332823.2,1332823.2,5720,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561707950,610418.00
06/28/2019 03:45,2,0.000,ALERT,212.61,298.77,60.075,1561707904,"201051344000867","174011545737251",0.00,19.30,0,296.66,301.17,0.0,0.0,0.000,1329555.2,1329555.2,5703,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561707952,610419.00
06/28/2019 03:45,2,0.000,ALERT,213.06,298.47,60.033,1561707904,"201051344000633","174011545737251",0.00,18.30,0,295.16,299.97,0.0,0.0,0.000,1326681.9,1326681.9,5714,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561707953,610420.00
06/28/2019 03:45,2,0.000,ALERT,211.70,297.57,60.033,1561707904,"201051344000955","174011545737251",0.00,19.00,0,296.36,300.87,0.0,0.0,0.000,1353439.4,1353439.4,5714,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561707955,610421.00
06/28/2019 03:45,2,0.000,ALERT,212.61,298.17,60.006,1561707904,"201051344000648","174011545737251",0.00,18.00,0,296.36,300.87,0.0,0.0,0.000,1340850.5,1340850.5,5702,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561707957,610422.00
06/28/2019 03:45,2,0.000,ALERT,212.83,298.47,59.990,1561707904,"201051344000645","174011545737251",0.00,19.00,0,296.66,300.57,0.0,0.0,0.000,1346293.7,1346293.7,5704,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561707959,610423.00
06/28/2019 03:45,2,0.000,ALERT,212.38,299.37,60.033,1561707904,"201051344000569","174011545737251",0.00,18.70,0,297.57,301.47,0.0,0.0,0.000,1363058.5,1363058.5,5708,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561707961,610424.00
06/28/2019 03:45,2,0.000,ALERT,212.61,298.17,59.996,1561707904,"179051228000119","174011545737251",0.00,20.30,0,295.46,300.27,0.0,0.0,0.000,149364.1,149364.1,5753,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561707962,610425.00
06/28/2019 04:00,2,0.000,ALERT,212.83,299.37,60.022,1561708804,"201051344000579","174011545737251",0.00,19.30,0,297.57,300.87,0.0,0.0,0.000,1364055.1,1364055.1,5711,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561708806,610426.00
06/28/2019 04:00,2,0.000,ALERT,212.83,297.87,60.017,1561708804,"201051344001025","174011545737251",0.00,18.30,0,295.46,299.97,0.0,0.0,0.000,1348292.5,1348292.5,5710,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561708808,610427.00
06/28/2019 04:00,2,0.000,ALERT,213.06,298.47,60.022,1561708804,"201051344001093","174011545737251",0.00,19.50,0,296.06,299.37,0.0,0.0,0.000,1330796.9,1330796.9,5718,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561708810,610428.00
06/28/2019 04:00,2,0.000,ALERT,212.83,299.07,60.028,1561708804,"201051344000458","174011545737251",0.00,19.30,0,296.96,301.17,0.0,0.0,0.000,1345402.4,1345402.4,5700,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561708811,610429.00
06/28/2019 04:00,2,0.000,ALERT,212.83,298.77,60.033,1561708804,"201051344000890","174011545737251",0.00,19.30,0,296.36,300.27,0.0,0.0,0.000,1345916.1,1345916.1,5713,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561708813,610430.00
06/28/2019 04:00,2,0.000,ALERT,212.83,299.07,60.033,1561708804,"201051344000988","174011545737251",0.00,19.00,0,294.56,300.27,0.0,0.0,0.000,1028039.8,1028039.8,5709,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561708815,610431.00
06/28/2019 04:00,2,0.000,ALERT,213.29,299.37,60.028,1561708804,"201051344000582","174011545737251",0.00,18.70,0,296.96,299.97,0.0,0.0,0.000,1323568.2,1323568.2,5704,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561708817,610432.00
06/28/2019 04:00,2,0.000,ALERT,212.83,299.67,60.033,1561708804,"201051344000868","174011545737251",0.00,18.70,0,297.87,301.47,0.0,0.0,0.000,1331581.4,1331581.4,5703,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561708819,610433.00
06/28/2019 04:00,2,0.000,ALERT,213.51,299.67,60.022,1561708804,"201051344000576","174011545737251",0.00,18.70,0,296.96,300.87,0.0,0.0,0.000,1348385.6,1348385.6,5716,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561708821,610434.00
06/28/2019 04:00,2,0.000,ALERT,212.83,298.77,60.001,1561708804,"201051344001158","174011545737251",0.00,18.70,0,296.36,300.27,0.0,0.0,0.000,1325582.6,1325582.6,5704,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561708822,610435.00
06/28/2019 04:00,2,0.000,ALERT,213.06,297.87,60.022,1561708804,"201051344000917","174011545737251",0.00,19.50,0,294.56,298.77,0.0,0.0,0.000,1340449.3,1340449.3,5714,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561708824,610436.00
06/28/2019 04:00,2,0.000,ALERT,213.06,297.87,60.022,1561708804,"201051344000417","174011545737251",0.00,19.30,0,295.16,298.77,0.0,0.0,0.000,1064455.0,1064455.0,5722,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561708826,610437.00
06/28/2019 04:00,2,0.000,ALERT,213.29,298.77,60.022,1561708804,"201051344000685","174011545737251",0.00,19.00,0,296.06,299.37,0.0,0.0,0.000,1346709.9,1346709.9,5712,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561708828,610438.00
06/28/2019 04:00,2,0.000,ALERT,213.06,297.87,60.022,1561708804,"201051344000651","174011545737251",0.00,18.30,0,295.46,299.07,0.0,0.0,0.000,1340610.5,1340610.5,5711,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561708830,610439.00
06/28/2019 04:00,2,0.000,ALERT,212.83,299.67,60.017,1561708804,"201051344000594","174011545737251",0.00,19.00,0,296.96,301.17,0.0,0.0,0.000,1351320.7,1351320.7,5711,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561708831,610440.00
06/28/2019 04:00,2,0.000,ALERT,213.06,299.07,59.980,1561708804,"201051344000469","174011545737251",0.00,18.30,0,296.06,300.27,0.0,0.0,0.000,1331332.3,1331332.3,5712,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561708833,610441.00
06/28/2019 04:00,2,0.000,ALERT,213.06,298.77,60.028,1561708804,"201051344000585","174011545737251",0.00,19.30,0,295.46,299.67,0.0,0.0,0.000,1355294.5,1355294.5,5706,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561708835,610442.00
06/28/2019 04:00,2,0.000,ALERT,213.51,299.07,60.022,1561708804,"201051344000853","174011545737251",0.00,18.70,0,296.96,300.57,0.0,0.0,0.000,1354294.6,1354294.6,5706,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561708837,610443.00
06/28/2019 04:00,2,0.000,ALERT,213.29,299.07,60.033,1561708804,"201051344001145","174011545737251",0.00,19.00,0,296.36,300.57,0.0,0.0,0.000,1355249.5,1355249.5,5723,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561708839,610444.00
06/28/2019 04:00,2,0.000,ALERT,213.06,298.47,60.022,1561708804,"201051344000438","174011545737251",0.00,18.70,0,296.06,299.97,0.0,0.0,0.000,1348731.6,1348731.6,5710,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561708841,610445.00
06/28/2019 04:00,2,0.000,ALERT,212.83,298.47,60.017,1561708804,"201051344001135","174011545737251",0.00,19.00,0,296.06,299.97,0.0,0.0,0.000,1335878.2,1335878.2,5706,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561708842,610446.00
06/28/2019 04:00,2,0.000,ALERT,213.06,299.37,60.028,1561708804,"201051344000983","174011545737251",0.00,19.00,0,297.26,300.87,0.0,0.0,0.000,1352322.6,1352322.6,5703,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561708844,610447.00
06/28/2019 04:00,2,0.000,ALERT,212.83,298.17,60.022,1561708804,"201051344001203","174011545737251",0.00,18.70,0,295.76,301.47,0.0,0.0,0.000,1343794.4,1343794.4,5716,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561708846,610448.00
06/28/2019 04:00,2,0.000,ALERT,212.83,298.77,59.990,1561708804,"201051344001230","174011545737251",0.00,19.00,0,296.06,299.97,0.0,0.0,0.000,1338943.9,1338943.9,5730,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561708848,610449.00
06/28/2019 04:00,2,0.000,ALERT,212.61,298.17,60.054,1561708804,"201051344000646","174011545737251",0.00,19.00,0,295.16,299.37,0.0,0.0,0.000,1332823.2,1332823.2,5722,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561708850,610450.00
06/28/2019 04:00,2,0.000,ALERT,213.29,299.07,60.038,1561708804,"201051344000867","174011545737251",0.00,19.30,0,296.36,300.87,0.0,0.0,0.000,1329555.2,1329555.2,5705,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561708852,610451.00
06/28/2019 04:00,2,0.000,ALERT,213.51,298.47,60.059,1561708804,"201051344000633","174011545737251",0.00,18.70,0,295.16,299.67,0.0,0.0,0.000,1326681.9,1326681.9,5716,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561708853,610452.00
06/28/2019 04:00,2,0.000,ALERT,212.61,298.17,60.038,1561708804,"201051344000955","174011545737251",0.00,19.00,0,295.76,299.37,0.0,0.0,0.000,1353439.4,1353439.4,5716,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561708855,610453.00
06/28/2019 04:00,2,0.000,ALERT,213.29,298.47,60.006,1561708804,"201051344000648","174011545737251",0.00,18.30,0,296.36,300.57,0.0,0.0,0.000,1340850.5,1340850.5,5704,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561708857,610454.00
06/28/2019 04:00,2,0.000,ALERT,213.29,298.77,60.038,1561708804,"201051344000645","174011545737251",0.00,19.30,0,296.66,300.27,0.0,0.0,0.000,1346293.7,1346293.7,5706,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561708859,610455.00
06/28/2019 04:00,2,0.000,ALERT,213.06,299.67,60.028,1561708804,"201051344000569","174011545737251",0.00,19.00,0,297.57,301.17,0.0,0.0,0.000,1363058.5,1363058.5,5710,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561708861,610456.00
06/28/2019 04:00,2,0.000,ALERT,213.29,298.47,60.033,1561708804,"179051228000119","174011545737251",0.00,20.30,0,295.16,299.97,0.0,0.0,0.000,149364.1,149364.1,5755,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561708862,610457.00
06/28/2019 04:15,2,0.000,ALERT,212.83,299.37,60.033,1561709704,"201051344000579","174011545737251",0.00,19.30,0,297.57,301.17,0.0,0.0,0.000,1364055.1,1364055.1,5713,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561709707,610458.00
06/28/2019 04:15,2,0.000,ALERT,212.61,296.96,60.006,1561709704,"201051344001025","174011545737251",0.00,18.70,0,295.76,300.27,0.0,0.0,0.000,1348292.5,1348292.5,5712,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561709708,610459.00
06/28/2019 04:15,2,0.000,ALERT,212.83,297.57,60.012,1561709704,"201051344001093","174011545737251",0.00,19.50,0,296.36,299.67,0.0,0.0,0.000,1330796.9,1330796.9,5720,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561709710,610460.00
06/28/2019 04:15,2,0.000,ALERT,212.83,299.07,60.006,1561709704,"201051344000458","174011545737251",0.00,19.50,0,297.26,301.17,0.0,0.0,0.000,1345402.4,1345402.4,5702,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561709712,610461.00
06/28/2019 04:15,2,0.000,ALERT,212.61,298.17,60.006,1561709704,"201051344000890","174011545737251",0.00,19.50,0,296.96,300.87,0.0,0.0,0.000,1345916.1,1345916.1,5715,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561709714,610462.00
06/28/2019 04:15,2,0.000,ALERT,212.83,298.77,60.001,1561709704,"201051344000988","174011545737251",0.00,19.30,0,294.56,300.27,0.0,0.0,0.000,1028039.8,1028039.8,5711,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561709716,610463.00
06/28/2019 04:15,2,0.000,ALERT,213.06,298.47,60.001,1561709704,"201051344000582","174011545737251",0.00,18.70,0,296.96,300.27,0.0,0.0,0.000,1323568.2,1323568.2,5706,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561709717,610464.00
06/28/2019 04:15,2,0.000,ALERT,212.83,299.67,60.017,1561709704,"201051344000868","174011545737251",0.00,19.00,0,297.87,301.17,0.0,0.0,0.000,1331581.4,1331581.4,5705,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561709719,610465.00
06/28/2019 04:15,2,0.000,ALERT,213.29,299.37,60.001,1561709704,"201051344000576","174011545737251",0.00,19.00,0,297.26,300.87,0.0,0.0,0.000,1348385.6,1348385.6,5718,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561709721,610466.00
06/28/2019 04:15,2,0.000,ALERT,212.83,298.47,60.033,1561709704,"201051344001158","174011545737251",0.00,18.70,0,296.66,300.27,0.0,0.0,0.000,1325582.6,1325582.6,5706,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561709723,610467.00
06/28/2019 04:15,2,0.000,ALERT,212.83,297.26,60.001,1561709704,"201051344000917","174011545737251",0.00,19.80,0,295.16,299.37,0.0,0.0,0.000,1340449.3,1340449.3,5716,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561709725,610468.00
06/28/2019 04:15,2,0.000,ALERT,212.83,297.26,60.006,1561709704,"201051344000417","174011545737251",0.00,19.30,0,295.76,299.37,0.0,0.0,0.000,1064455.0,1064455.0,5724,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561709727,610469.00
06/28/2019 04:15,2,0.000,ALERT,212.83,297.87,60.006,1561709704,"201051344000685","174011545737251",0.00,19.30,0,296.36,299.97,0.0,0.0,0.000,1346709.9,1346709.9,5714,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561709728,610470.00
06/28/2019 04:15,2,0.000,ALERT,212.61,296.96,59.985,1561709704,"201051344000651","174011545737251",0.00,18.70,0,296.06,299.67,0.0,0.0,0.000,1340610.5,1340610.5,5713,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561709730,610471.00
06/28/2019 04:15,2,0.000,ALERT,212.61,299.67,60.006,1561709704,"201051344000594","174011545737251",0.00,19.30,0,296.96,301.17,0.0,0.0,0.000,1351320.7,1351320.7,5713,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561709732,610472.00
06/28/2019 04:15,2,0.000,ALERT,212.83,298.77,60.012,1561709704,"201051344000469","174011545737251",0.00,18.70,0,296.36,300.27,0.0,0.0,0.000,1331332.3,1331332.3,5714,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561709734,610473.00
06/28/2019 04:15,2,0.000,ALERT,212.83,298.17,60.017,1561709704,"201051344000585","174011545737251",0.00,19.50,0,295.76,300.27,0.0,0.0,0.000,1355294.5,1355294.5,5708,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561709736,610474.00
06/28/2019 04:15,2,0.000,ALERT,213.29,299.07,60.017,1561709704,"201051344000853","174011545737251",0.00,19.00,0,297.57,301.17,0.0,0.0,0.000,1354294.6,1354294.6,5708,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561709738,610475.00
06/28/2019 04:15,2,0.000,ALERT,213.06,298.17,60.065,1561709704,"201051344001145","174011545737251",0.00,19.00,0,296.96,300.87,0.0,0.0,0.000,1355249.5,1355249.5,5725,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561709739,610476.00
06/28/2019 04:15,2,0.000,ALERT,212.61,297.57,60.012,1561709704,"201051344000438","174011545737251",0.00,19.00,0,296.66,300.57,0.0,0.0,0.000,1348731.6,1348731.6,5712,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561709741,610477.00
06/28/2019 04:15,2,0.000,ALERT,212.16,297.57,60.017,1561709704,"201051344001135","174011545737251",0.00,19.00,0,296.66,300.57,0.0,0.0,0.000,1335878.2,1335878.2,5708,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561709743,610478.00
06/28/2019 04:15,2,0.000,ALERT,212.83,299.37,60.022,1561709704,"201051344000983","174011545737251",0.00,19.30,0,297.57,300.87,0.0,0.0,0.000,1352322.6,1352322.6,5705,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561709745,610479.00
06/28/2019 04:15,2,0.000,ALERT,212.61,297.57,60.022,1561709704,"201051344001203","174011545737251",0.00,19.00,0,296.36,301.47,0.0,0.0,0.000,1343794.4,1343794.4,5718,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561709747,610480.00
06/28/2019 04:15,2,0.000,ALERT,212.38,298.17,60.017,1561709704,"201051344001230","174011545737251",0.00,19.00,0,296.66,300.27,0.0,0.0,0.000,1338943.9,1338943.9,5732,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561709749,610481.00
06/28/2019 04:15,2,0.000,ALERT,212.16,297.57,60.012,1561709704,"201051344000646","174011545737251",0.00,19.00,0,295.76,299.67,0.0,0.0,0.000,1332823.2,1332823.2,5724,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561709750,610482.00
06/28/2019 04:15,2,0.000,ALERT,212.83,298.77,60.012,1561709704,"201051344000867","174011545737251",0.00,19.50,0,296.96,301.17,0.0,0.0,0.000,1329555.2,1329555.2,5707,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561709753,610483.00
06/28/2019 04:15,2,0.000,ALERT,213.29,298.47,60.017,1561709704,"201051344000633","174011545737251",0.00,18.70,0,295.16,299.97,0.0,0.0,0.000,1326681.9,1326681.9,5718,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561709755,610484.00
06/28/2019 04:15,2,0.000,ALERT,212.16,297.87,60.006,1561709704,"201051344000955","174011545737251",0.00,19.30,0,296.36,299.97,0.0,0.0,0.000,1353439.4,1353439.4,5718,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561709757,610485.00
06/28/2019 04:15,2,0.000,ALERT,212.83,298.17,60.054,1561709704,"201051344000648","174011545737251",0.00,18.70,0,296.36,300.57,0.0,0.0,0.000,1340850.5,1340850.5,5706,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561709758,610486.00
06/28/2019 04:15,2,0.000,ALERT,213.06,298.47,60.038,1561709704,"201051344000645","174011545737251",0.00,19.30,0,297.26,300.57,0.0,0.0,0.000,1346293.7,1346293.7,5708,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561709760,610487.00
06/28/2019 04:15,2,0.000,ALERT,212.61,299.07,60.017,1561709704,"201051344000569","174011545737251",0.00,19.30,0,297.87,301.17,0.0,0.0,0.000,1363058.5,1363058.5,5712,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561709762,610488.00
06/28/2019 04:15,2,0.000,ALERT,212.83,298.17,60.006,1561709704,"179051228000119","174011545737251",0.00,21.00,0,295.46,299.97,0.0,0.0,0.000,149364.1,149364.1,5757,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561709764,610489.00
06/28/2019 04:30,2,0.000,ALERT,212.16,298.47,60.059,1561710604,"201051344000579","174011545737251",0.00,19.50,0,296.96,301.17,0.0,0.0,0.000,1364055.1,1364055.1,5715,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561710606,610490.00
06/28/2019 04:30,2,0.000,ALERT,211.70,296.36,60.054,1561710604,"201051344001025","174011545737251",0.00,19.00,0,295.46,299.97,0.0,0.0,0.000,1348292.5,1348292.5,5714,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561710608,610491.00
06/28/2019 04:30,2,0.000,ALERT,211.93,296.96,60.059,1561710604,"201051344001093","174011545737251",0.00,19.80,0,295.76,299.37,0.0,0.0,0.000,1330796.9,1330796.9,5722,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561710610,610492.00
06/28/2019 04:30,2,0.000,ALERT,212.16,298.17,60.049,1561710604,"201051344000458","174011545737251",0.00,19.80,0,296.36,301.17,0.0,0.0,0.000,1345402.4,1345402.4,5704,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561710612,610493.00
