ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/28/2019 04:30,2,0.000,ALERT,211.70,297.26,60.043,1561710604,"201051344000890","174011545737251",0.00,19.50,0,296.06,300.27,0.0,0.0,0.000,1345916.1,1345916.1,5717,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561710614,610494.00
06/28/2019 04:30,2,0.000,ALERT,211.93,297.87,60.049,1561710604,"201051344000988","174011545737251",0.00,19.50,0,293.66,300.27,0.0,0.0,0.000,1028039.8,1028039.8,5713,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561710616,610495.00
06/28/2019 04:30,2,0.000,ALERT,212.38,297.87,60.054,1561710604,"201051344000582","174011545737251",0.00,19.00,0,296.66,300.27,0.0,0.0,0.000,1323568.2,1323568.2,5708,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561710618,610496.00
06/28/2019 04:30,2,0.000,ALERT,211.93,298.47,60.049,1561710604,"201051344000868","174011545737251",0.00,19.30,0,296.96,301.17,0.0,0.0,0.000,1331581.4,1331581.4,5707,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561710620,610497.00
06/28/2019 04:30,2,0.000,ALERT,212.38,298.47,60.043,1561710604,"201051344000576","174011545737251",0.00,19.00,0,296.36,300.57,0.0,0.0,0.000,1348385.6,1348385.6,5720,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561710621,610498.00
06/28/2019 04:30,2,0.000,ALERT,211.93,297.57,60.043,1561710604,"201051344001158","174011545737251",0.00,19.00,0,295.46,299.97,0.0,0.0,0.000,1325582.6,1325582.6,5708,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561710623,610499.00
06/28/2019 04:30,2,0.000,ALERT,211.70,296.36,60.049,1561710604,"201051344000917","174011545737251",0.00,19.80,0,294.56,298.77,0.0,0.0,0.000,1340449.3,1340449.3,5718,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561710625,610500.00
06/28/2019 04:30,2,0.000,ALERT,211.93,296.36,60.038,1561710604,"201051344000417","174011545737251",0.00,19.50,0,295.16,298.77,0.0,0.0,0.000,1064455.0,1064455.0,5726,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561710627,610501.00
06/28/2019 04:30,2,0.000,ALERT,212.16,297.26,60.049,1561710604,"201051344000685","174011545737251",0.00,19.50,0,295.76,299.37,0.0,0.0,0.000,1346709.9,1346709.9,5716,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561710629,610502.00
06/28/2019 04:30,2,0.000,ALERT,211.93,296.36,60.038,1561710604,"201051344000651","174011545737251",0.00,18.70,0,294.86,298.77,0.0,0.0,0.000,1340610.5,1340610.5,5715,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561710631,610503.00
06/28/2019 04:30,2,0.000,ALERT,211.93,298.47,60.043,1561710604,"201051344000594","174011545737251",0.00,19.30,0,296.06,301.17,0.0,0.0,0.000,1351320.7,1351320.7,5715,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561710632,610504.00
06/28/2019 04:30,2,0.000,ALERT,212.16,297.57,60.043,1561710604,"201051344000469","174011545737251",0.00,18.70,0,295.16,300.57,0.0,0.0,0.000,1331332.3,1331332.3,5716,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561710634,610505.00
06/28/2019 04:30,2,0.000,ALERT,211.93,297.26,60.049,1561710604,"201051344000585","174011545737251",0.00,19.50,0,295.46,299.37,0.0,0.0,0.000,1355294.5,1355294.5,5710,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561710636,610506.00
06/28/2019 04:30,2,0.000,ALERT,212.61,297.87,60.075,1561710604,"201051344000853","174011545737251",0.00,19.00,0,296.36,301.17,0.0,0.0,0.000,1354294.6,1354294.6,5710,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561710638,610507.00
06/28/2019 04:30,2,0.000,ALERT,212.16,297.57,60.049,1561710604,"201051344001145","174011545737251",0.00,19.30,0,296.36,300.27,0.0,0.0,0.000,1355249.5,1355249.5,5727,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561710640,610508.00
06/28/2019 04:30,2,0.000,ALERT,211.93,297.26,60.038,1561710604,"201051344000438","174011545737251",0.00,19.00,0,296.06,299.67,0.0,0.0,0.000,1348731.6,1348731.6,5714,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561710642,610509.00
06/28/2019 04:30,2,0.000,ALERT,211.48,296.96,60.033,1561710604,"201051344001135","174011545737251",0.00,19.30,0,295.76,299.97,0.0,0.0,0.000,1335878.2,1335878.2,5710,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561710644,610510.00
06/28/2019 04:30,2,0.000,ALERT,212.16,298.47,60.038,1561710604,"201051344000983","174011545737251",0.00,19.30,0,296.66,300.87,0.0,0.0,0.000,1352322.6,1352322.6,5707,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561710645,610511.00
06/28/2019 04:30,2,0.000,ALERT,211.93,296.96,60.028,1561710604,"201051344001203","174011545737251",0.00,19.30,0,296.06,301.17,0.0,0.0,0.000,1343794.4,1343794.4,5720,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561710647,610512.00
06/28/2019 04:30,2,0.000,ALERT,211.70,297.57,60.075,1561710604,"201051344001230","174011545737251",0.00,19.30,0,296.06,299.67,0.0,0.0,0.000,1338943.9,1338943.9,5734,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561710649,610513.00
06/28/2019 04:30,2,0.000,ALERT,211.48,296.96,60.049,1561710604,"201051344000646","174011545737251",0.00,19.30,0,295.16,299.07,0.0,0.0,0.000,1332823.2,1332823.2,5726,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561710651,610514.00
06/28/2019 04:30,2,0.000,ALERT,212.38,297.87,60.038,1561710604,"201051344000867","174011545737251",0.00,19.50,0,296.36,300.87,0.0,0.0,0.000,1329555.2,1329555.2,5709,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561710653,610515.00
06/28/2019 04:30,2,0.000,ALERT,212.61,297.87,60.038,1561710604,"201051344000633","174011545737251",0.00,19.00,0,294.56,299.97,0.0,0.0,0.000,1326681.9,1326681.9,5720,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561710655,610516.00
06/28/2019 04:30,2,0.000,ALERT,211.48,297.26,60.038,1561710604,"201051344000955","174011545737251",0.00,19.50,0,295.76,299.37,0.0,0.0,0.000,1353439.4,1353439.4,5720,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561710656,610517.00
06/28/2019 04:30,2,0.000,ALERT,212.16,297.26,60.043,1561710604,"201051344000648","174011545737251",0.00,18.70,0,295.76,300.57,0.0,0.0,0.000,1340850.5,1340850.5,5708,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561710658,610518.00
06/28/2019 04:30,2,0.000,ALERT,212.61,297.87,60.033,1561710604,"201051344000645","174011545737251",0.00,19.50,0,296.36,300.27,0.0,0.0,0.000,1346293.7,1346293.7,5710,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561710660,610519.00
06/28/2019 04:30,2,0.000,ALERT,212.16,298.47,60.038,1561710604,"201051344000569","174011545737251",0.00,19.30,0,296.66,301.17,0.0,0.0,0.000,1363058.5,1363058.5,5714,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561710662,610520.00
06/28/2019 04:30,2,0.000,ALERT,212.38,297.57,60.038,1561710604,"179051228000119","174011545737251",0.00,21.00,0,294.86,299.97,0.0,0.0,0.000,149364.1,149364.1,5759,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561710664,610521.00
06/28/2019 04:45,2,0.000,ALERT,212.38,299.07,60.006,1561711504,"201051344000579","174011545737251",0.00,19.80,0,296.96,300.87,0.0,0.0,0.000,1364055.1,1364055.1,5717,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561711506,610522.00
06/28/2019 04:45,2,0.000,ALERT,212.38,297.26,60.017,1561711504,"201051344001025","174011545737251",0.00,19.00,0,294.56,299.67,0.0,0.0,0.000,1348292.5,1348292.5,5716,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561711508,610523.00
06/28/2019 04:45,2,0.000,ALERT,212.61,297.87,60.028,1561711504,"201051344001093","174011545737251",0.00,20.00,0,294.86,299.07,0.0,0.0,0.000,1330796.9,1330796.9,5724,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561711509,610524.00
06/28/2019 04:45,2,0.000,ALERT,212.38,298.77,60.006,1561711504,"201051344000458","174011545737251",0.00,20.00,0,296.06,300.87,0.0,0.0,0.000,1345402.4,1345402.4,5706,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561711511,610525.00
06/28/2019 04:45,2,0.000,ALERT,212.38,298.47,59.996,1561711504,"201051344000890","174011545737251",0.00,19.80,0,295.16,300.27,0.0,0.0,0.000,1345916.1,1345916.1,5719,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561711513,610526.00
06/28/2019 04:45,2,0.000,ALERT,212.38,298.77,59.996,1561711504,"201051344000988","174011545737251",0.00,19.50,0,293.66,299.97,0.0,0.0,0.000,1028039.8,1028039.8,5715,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561711515,610527.00
06/28/2019 04:45,2,0.000,ALERT,212.83,298.47,59.969,1561711504,"201051344000582","174011545737251",0.00,19.30,0,295.46,299.67,0.0,0.0,0.000,1323568.2,1323568.2,5710,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561711517,610528.00
06/28/2019 04:45,2,0.000,ALERT,212.38,298.77,60.038,1561711504,"201051344000868","174011545737251",0.00,19.30,0,296.36,300.87,0.0,0.0,0.000,1331581.4,1331581.4,5709,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561711519,610529.00
06/28/2019 04:45,2,0.000,ALERT,213.06,299.07,60.001,1561711504,"201051344000576","174011545737251",0.00,19.30,0,296.06,300.27,0.0,0.0,0.000,1348385.6,1348385.6,5722,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561711520,610530.00
06/28/2019 04:45,2,0.000,ALERT,212.61,298.47,60.001,1561711504,"201051344001158","174011545737251",0.00,19.30,0,295.46,299.67,0.0,0.0,0.000,1325582.6,1325582.6,5710,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561711522,610531.00
06/28/2019 04:45,2,0.000,ALERT,212.61,297.26,60.012,1561711504,"201051344000917","174011545737251",0.00,20.00,0,293.96,298.47,0.0,0.0,0.000,1340449.3,1340449.3,5720,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561711524,610532.00
06/28/2019 04:45,2,0.000,ALERT,212.61,297.26,60.006,1561711504,"201051344000417","174011545737251",0.00,19.50,0,294.56,298.47,0.0,0.0,0.000,1064455.0,1064455.0,5728,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561711526,610533.00
06/28/2019 04:45,2,0.000,ALERT,212.83,297.57,59.996,1561711504,"201051344000685","174011545737251",0.00,19.50,0,294.86,299.07,0.0,0.0,0.000,1346709.9,1346709.9,5718,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561711528,610534.00
06/28/2019 04:45,2,0.000,ALERT,212.61,296.96,59.996,1561711504,"201051344000651","174011545737251",0.00,19.00,0,294.56,298.77,0.0,0.0,0.000,1340610.5,1340610.5,5717,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561711530,610535.00
06/28/2019 04:45,2,0.000,ALERT,212.38,299.37,59.990,1561711504,"201051344000594","174011545737251",0.00,19.50,0,295.76,300.57,0.0,0.0,0.000,1351320.7,1351320.7,5717,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561711532,610536.00
06/28/2019 04:45,2,0.000,ALERT,212.61,298.47,59.990,1561711504,"201051344000469","174011545737251",0.00,18.70,0,294.86,299.97,0.0,0.0,0.000,1331332.3,1331332.3,5718,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561711533,610537.00
06/28/2019 04:45,2,0.000,ALERT,212.61,297.87,59.996,1561711504,"201051344000585","174011545737251",0.00,19.80,0,294.56,299.07,0.0,0.0,0.000,1355294.5,1355294.5,5712,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561711535,610538.00
06/28/2019 04:45,2,0.000,ALERT,213.29,298.17,59.964,1561711504,"201051344000853","174011545737251",0.00,19.30,0,296.06,300.57,0.0,0.0,0.000,1354294.6,1354294.6,5712,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561711537,610539.00
06/28/2019 04:45,2,0.000,ALERT,212.61,298.17,60.033,1561711504,"201051344001145","174011545737251",0.00,19.30,0,295.76,299.97,0.0,0.0,0.000,1355249.5,1355249.5,5729,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561711539,610540.00
06/28/2019 04:45,2,0.000,ALERT,212.38,297.57,59.996,1561711504,"201051344000438","174011545737251",0.00,19.30,0,295.16,299.37,0.0,0.0,0.000,1348731.6,1348731.6,5716,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561711541,610541.00
06/28/2019 04:45,2,0.000,ALERT,212.16,297.57,59.996,1561711504,"201051344001135","174011545737251",0.00,19.30,0,295.46,299.67,0.0,0.0,0.000,1335878.2,1335878.2,5712,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561711543,610542.00
06/28/2019 04:45,2,0.000,ALERT,212.61,298.47,60.001,1561711504,"201051344000983","174011545737251",0.00,19.50,0,296.36,300.57,0.0,0.0,0.000,1352322.6,1352322.6,5709,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561711544,610543.00
06/28/2019 04:45,2,0.000,ALERT,212.38,297.57,60.001,1561711504,"201051344001203","174011545737251",0.00,19.30,0,295.16,300.87,0.0,0.0,0.000,1343794.4,1343794.4,5722,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561711546,610544.00
06/28/2019 04:45,2,0.000,ALERT,212.16,298.17,60.001,1561711504,"201051344001230","174011545737251",0.00,19.30,0,295.16,299.37,0.0,0.0,0.000,1338943.9,1338943.9,5736,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561711548,610545.00
06/28/2019 04:45,2,0.000,ALERT,211.93,297.57,60.001,1561711504,"201051344000646","174011545737251",0.00,19.50,0,294.56,298.77,0.0,0.0,0.000,1332823.2,1332823.2,5728,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561711550,610546.00
06/28/2019 04:45,2,0.000,ALERT,212.83,298.17,60.001,1561711504,"201051344000867","174011545737251",0.00,19.80,0,295.76,300.57,0.0,0.0,0.000,1329555.2,1329555.2,5711,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561711552,610547.00
06/28/2019 04:45,2,0.000,ALERT,213.06,297.87,60.001,1561711504,"201051344000633","174011545737251",0.00,19.00,0,294.26,299.67,0.0,0.0,0.000,1326681.9,1326681.9,5722,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561711554,610548.00
06/28/2019 04:45,2,0.000,ALERT,211.70,297.57,60.033,1561711504,"201051344000955","174011545737251",0.00,19.50,0,295.16,299.07,0.0,0.0,0.000,1353439.4,1353439.4,5722,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561711555,610549.00
06/28/2019 04:45,2,0.000,ALERT,212.61,297.57,60.006,1561711504,"201051344000648","174011545737251",0.00,19.00,0,295.46,300.27,0.0,0.0,0.000,1340850.5,1340850.5,5710,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561711557,610550.00
06/28/2019 04:45,2,0.000,ALERT,213.06,298.17,59.964,1561711504,"201051344000645","174011545737251",0.00,19.80,0,296.06,300.27,0.0,0.0,0.000,1346293.7,1346293.7,5712,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561711559,610551.00
06/28/2019 04:45,2,0.000,ALERT,212.61,298.77,60.012,1561711504,"201051344000569","174011545737251",0.00,19.50,0,296.96,301.17,0.0,0.0,0.000,1363058.5,1363058.5,5716,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561711561,610552.00
06/28/2019 04:45,2,0.000,ALERT,212.83,297.87,59.969,1561711504,"179051228000119","174011545737251",0.00,21.30,0,294.56,299.67,0.0,0.0,0.000,149364.1,149364.1,5761,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561711563,610553.00
06/28/2019 05:00,2,0.000,ALERT,212.38,298.77,60.001,1561712404,"201051344000579","174011545737251",0.00,19.80,0,295.76,300.87,0.0,0.0,0.000,1364055.1,1364055.1,5719,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561712406,610554.00
06/28/2019 05:00,2,0.000,ALERT,212.16,297.26,60.022,1561712404,"201051344001025","174011545737251",0.00,19.30,0,294.26,299.67,0.0,0.0,0.000,1348292.5,1348292.5,5718,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561712408,610555.00
06/28/2019 05:00,2,0.000,ALERT,212.16,297.57,60.022,1561712404,"201051344001093","174011545737251",0.00,20.00,0,294.56,299.37,0.0,0.0,0.000,1330796.9,1330796.9,5726,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561712410,610556.00
06/28/2019 05:00,2,0.000,ALERT,212.38,298.47,60.028,1561712404,"201051344000458","174011545737251",0.00,20.00,0,295.46,300.87,0.0,0.0,0.000,1345402.4,1345402.4,5708,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561712412,610557.00
06/28/2019 05:00,2,0.000,ALERT,212.16,298.17,60.022,1561712404,"201051344000890","174011545737251",0.00,19.80,0,295.16,300.27,0.0,0.0,0.000,1345916.1,1345916.1,5721,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561712414,610558.00
06/28/2019 05:00,2,0.000,ALERT,212.38,298.47,60.022,1561712404,"201051344000988","174011545737251",0.00,19.80,0,292.76,299.97,0.0,0.0,0.000,1028039.8,1028039.8,5717,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561712416,610559.00
06/28/2019 05:00,2,0.000,ALERT,212.61,298.47,60.022,1561712404,"201051344000582","174011545737251",0.00,19.30,0,295.16,299.67,0.0,0.0,0.000,1323568.2,1323568.2,5712,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561712417,610560.00
06/28/2019 05:00,2,0.000,ALERT,212.38,298.77,60.028,1561712404,"201051344000868","174011545737251",0.00,19.50,0,295.76,300.87,0.0,0.0,0.000,1331581.4,1331581.4,5711,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561712419,610561.00
06/28/2019 05:00,2,0.000,ALERT,212.83,298.77,60.017,1561712404,"201051344000576","174011545737251",0.00,19.30,0,295.16,300.27,0.0,0.0,0.000,1348385.6,1348385.6,5724,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561712421,610562.00
06/28/2019 05:00,2,0.000,ALERT,212.38,297.87,59.975,1561712404,"201051344001158","174011545737251",0.00,19.30,0,294.56,299.97,0.0,0.0,0.000,1325582.6,1325582.6,5712,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561712423,610563.00
06/28/2019 05:00,2,0.000,ALERT,212.61,297.26,60.038,1561712404,"201051344000917","174011545737251",0.00,20.00,0,293.36,298.77,0.0,0.0,0.000,1340449.3,1340449.3,5722,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561712425,610564.00
06/28/2019 05:00,2,0.000,ALERT,212.38,296.96,60.017,1561712404,"201051344000417","174011545737251",0.00,19.80,0,293.96,298.77,0.0,0.0,0.000,1064455.0,1064455.0,5730,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561712427,610565.00
06/28/2019 05:00,2,0.000,ALERT,212.83,297.87,60.017,1561712404,"201051344000685","174011545737251",0.00,19.50,0,294.56,299.07,0.0,0.0,0.000,1346709.9,1346709.9,5720,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561712429,610566.00
06/28/2019 05:00,2,0.000,ALERT,212.61,296.96,59.990,1561712404,"201051344000651","174011545737251",0.00,19.00,0,294.26,298.77,0.0,0.0,0.000,1340610.5,1340610.5,5719,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561712431,610567.00
06/28/2019 05:00,2,0.000,ALERT,212.38,299.67,59.980,1561712404,"201051344000594","174011545737251",0.00,19.50,0,294.86,300.57,0.0,0.0,0.000,1351320.7,1351320.7,5719,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561712432,610568.00
06/28/2019 05:00,2,0.000,ALERT,212.61,298.47,60.022,1561712404,"201051344000469","174011545737251",0.00,19.00,0,294.26,299.67,0.0,0.0,0.000,1331332.3,1331332.3,5720,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561712434,610569.00
06/28/2019 05:00,2,0.000,ALERT,212.61,297.57,60.017,1561712404,"201051344000585","174011545737251",0.00,19.80,0,294.26,299.37,0.0,0.0,0.000,1355294.5,1355294.5,5714,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561712436,610570.00
06/28/2019 05:00,2,0.000,ALERT,213.06,298.77,60.065,1561712404,"201051344000853","174011545737251",0.00,19.30,0,295.16,299.97,0.0,0.0,0.000,1354294.6,1354294.6,5714,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561712438,610571.00
06/28/2019 05:00,2,0.000,ALERT,212.61,297.87,60.012,1561712404,"201051344001145","174011545737251",0.00,19.30,0,295.16,299.97,0.0,0.0,0.000,1355249.5,1355249.5,5731,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561712440,610572.00
06/28/2019 05:00,2,0.000,ALERT,212.38,297.26,60.012,1561712404,"201051344000438","174011545737251",0.00,19.30,0,294.86,299.67,0.0,0.0,0.000,1348731.6,1348731.6,5718,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561712442,610573.00
06/28/2019 05:00,2,0.000,ALERT,211.93,297.26,60.012,1561712404,"201051344001135","174011545737251",0.00,19.50,0,294.86,299.67,0.0,0.0,0.000,1335878.2,1335878.2,5714,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561712443,610574.00
06/28/2019 05:00,2,0.000,ALERT,212.61,299.07,60.017,1561712404,"201051344000983","174011545737251",0.00,19.50,0,295.76,300.27,0.0,0.0,0.000,1352322.6,1352322.6,5711,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561712445,610575.00
06/28/2019 05:00,2,0.000,ALERT,212.38,297.26,60.006,1561712404,"201051344001203","174011545737251",0.00,19.50,0,294.56,300.87,0.0,0.0,0.000,1343794.4,1343794.4,5724,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561712447,610576.00
06/28/2019 05:00,2,0.000,ALERT,212.16,297.87,60.012,1561712404,"201051344001230","174011545737251",0.00,19.30,0,294.86,299.37,0.0,0.0,0.000,1338943.9,1338943.9,5738,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561712449,610577.00
06/28/2019 05:00,2,0.000,ALERT,211.93,297.26,59.980,1561712404,"201051344000646","174011545737251",0.00,19.50,0,293.96,298.77,0.0,0.0,0.000,1332823.2,1332823.2,5730,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561712451,610578.00
06/28/2019 05:00,2,0.000,ALERT,212.83,298.77,60.017,1561712404,"201051344000867","174011545737251",0.00,19.80,0,295.16,300.27,0.0,0.0,0.000,1329555.2,1329555.2,5713,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561712453,610579.00
06/28/2019 05:00,2,0.000,ALERT,213.06,298.47,60.017,1561712404,"201051344000633","174011545737251",0.00,19.30,0,293.36,299.37,0.0,0.0,0.000,1326681.9,1326681.9,5724,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561712455,610580.00
06/28/2019 05:00,2,0.000,ALERT,211.93,297.57,60.012,1561712404,"201051344000955","174011545737251",0.00,19.80,0,294.56,299.07,0.0,0.0,0.000,1353439.4,1353439.4,5724,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561712457,610581.00
06/28/2019 05:00,2,0.000,ALERT,212.83,298.17,60.049,1561712404,"201051344000648","174011545737251",0.00,19.00,0,294.86,299.97,0.0,0.0,0.000,1340850.5,1340850.5,5712,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561712458,610582.00
06/28/2019 05:00,2,0.000,ALERT,212.83,298.47,60.033,1561712404,"201051344000645","174011545737251",0.00,19.80,0,295.16,299.97,0.0,0.0,0.000,1346293.7,1346293.7,5714,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561712460,610583.00
06/28/2019 05:00,2,0.000,ALERT,212.38,299.07,60.012,1561712404,"201051344000569","174011545737251",0.00,19.50,0,295.76,300.87,0.0,0.0,0.000,1363058.5,1363058.5,5718,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561712462,610584.00
06/28/2019 05:00,2,0.000,ALERT,212.83,298.17,60.012,1561712404,"179051228000119","174011545737251",0.00,21.30,0,293.96,299.67,0.0,0.0,0.000,149364.1,149364.1,5763,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561712464,610585.00
06/28/2019 05:15,2,0.000,ALERT,211.48,297.87,60.001,1561713304,"201051344000579","174011545737251",0.00,19.80,0,296.66,300.87,0.0,0.0,0.000,1364055.1,1364055.1,5721,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561713306,610586.00
06/28/2019 05:15,2,0.000,ALERT,211.25,295.76,60.049,1561713304,"201051344001025","174011545737251",0.00,19.30,0,294.86,299.67,0.0,0.0,0.000,1348292.5,1348292.5,5720,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561713308,610587.00
06/28/2019 05:15,2,0.000,ALERT,211.25,296.06,60.012,1561713304,"201051344001093","174011545737251",0.00,20.00,0,295.16,299.07,0.0,0.0,0.000,1330796.9,1330796.9,5728,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561713309,610588.00
06/28/2019 05:15,2,0.000,ALERT,211.70,297.57,60.012,1561713304,"201051344000458","174011545737251",0.00,20.00,0,296.36,300.87,0.0,0.0,0.000,1345402.4,1345402.4,5710,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561713311,610589.00
06/28/2019 05:15,2,0.000,ALERT,211.25,296.66,60.017,1561713304,"201051344000890","174011545737251",0.00,19.80,0,295.76,300.27,0.0,0.0,0.000,1345916.1,1345916.1,5723,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561713313,610590.00
06/28/2019 05:15,2,0.000,ALERT,211.48,297.26,60.022,1561713304,"201051344000988","174011545737251",0.00,19.80,0,293.96,300.27,0.0,0.0,0.000,1028039.8,1028039.8,5719,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561713315,610591.00
06/28/2019 05:15,2,0.000,ALERT,211.70,296.96,60.022,1561713304,"201051344000582","174011545737251",0.00,19.30,0,296.06,299.97,0.0,0.0,0.000,1323568.2,1323568.2,5714,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561713317,610592.00
06/28/2019 05:15,2,0.000,ALERT,211.48,297.87,60.017,1561713304,"201051344000868","174011545737251",0.00,19.30,0,296.96,301.17,0.0,0.0,0.000,1331581.4,1331581.4,5713,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561713318,610593.00
06/28/2019 05:15,2,0.000,ALERT,212.16,297.57,60.028,1561713304,"201051344000576","174011545737251",0.00,19.30,0,296.36,300.87,0.0,0.0,0.000,1348385.6,1348385.6,5726,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561713320,610594.00
06/28/2019 05:15,2,0.000,ALERT,211.70,296.66,60.022,1561713304,"201051344001158","174011545737251",0.00,19.30,0,295.46,300.27,0.0,0.0,0.000,1325582.6,1325582.6,5714,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561713322,610595.00
06/28/2019 05:15,2,0.000,ALERT,211.25,295.76,59.996,1561713304,"201051344000917","174011545737251",0.00,20.30,0,293.96,298.77,0.0,0.0,0.000,1340449.3,1340449.3,5724,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561713324,610596.00
06/28/2019 05:15,2,0.000,ALERT,211.48,295.76,60.028,1561713304,"201051344000417","174011545737251",0.00,19.80,0,294.56,298.47,0.0,0.0,0.000,1064455.0,1064455.0,5732,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561713326,610597.00
06/28/2019 05:15,2,0.000,ALERT,211.48,296.36,60.017,1561713304,"201051344000685","174011545737251",0.00,19.50,0,295.16,299.37,0.0,0.0,0.000,1346709.9,1346709.9,5722,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561713327,610598.00
06/28/2019 05:15,2,0.000,ALERT,211.25,295.46,60.017,1561713304,"201051344000651","174011545737251",0.00,19.00,0,294.86,298.77,0.0,0.0,0.000,1340610.5,1340610.5,5721,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561713329,610599.00
06/28/2019 05:15,2,0.000,ALERT,211.48,297.87,60.022,1561713304,"201051344000594","174011545737251",0.00,19.50,0,296.06,301.47,0.0,0.0,0.000,1351320.7,1351320.7,5721,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561713331,610600.00
06/28/2019 05:15,2,0.000,ALERT,211.70,296.96,60.017,1561713304,"201051344000469","174011545737251",0.00,19.00,0,295.46,300.27,0.0,0.0,0.000,1331332.3,1331332.3,5722,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561713333,610601.00
06/28/2019 05:15,2,0.000,ALERT,211.25,296.36,60.022,1561713304,"201051344000585","174011545737251",0.00,19.80,0,294.86,299.07,0.0,0.0,0.000,1355294.5,1355294.5,5716,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561713335,610602.00
06/28/2019 05:15,2,0.000,ALERT,212.16,297.26,60.022,1561713304,"201051344000853","174011545737251",0.00,19.30,0,296.06,300.57,0.0,0.0,0.000,1354294.6,1354294.6,5716,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561713337,610603.00
06/28/2019 05:15,2,0.000,ALERT,211.48,296.66,60.022,1561713304,"201051344001145","174011545737251",0.00,19.30,0,295.76,299.67,0.0,0.0,0.000,1355249.5,1355249.5,5733,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561713339,610604.00
06/28/2019 05:15,2,0.000,ALERT,211.25,296.36,60.049,1561713304,"201051344000438","174011545737251",0.00,19.50,0,295.46,299.37,0.0,0.0,0.000,1348731.6,1348731.6,5720,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561713340,610605.00
06/28/2019 05:15,2,0.000,ALERT,210.80,296.06,59.985,1561713304,"201051344001135","174011545737251",0.00,19.50,0,295.46,299.37,0.0,0.0,0.000,1335878.2,1335878.2,5716,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561713342,610606.00
06/28/2019 05:15,2,0.000,ALERT,211.48,297.57,60.028,1561713304,"201051344000983","174011545737251",0.00,19.50,0,296.36,300.87,0.0,0.0,0.000,1352322.6,1352322.6,5713,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561713344,610607.00
06/28/2019 05:15,2,0.000,ALERT,211.25,296.06,60.028,1561713304,"201051344001203","174011545737251",0.00,19.50,0,295.16,300.57,0.0,0.0,0.000,1343794.4,1343794.4,5726,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561713346,610608.00
06/28/2019 05:15,2,0.000,ALERT,211.03,296.66,60.028,1561713304,"201051344001230","174011545737251",0.00,19.50,0,295.46,299.67,0.0,0.0,0.000,1338943.9,1338943.9,5740,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561713348,610609.00
06/28/2019 05:15,2,0.000,ALERT,210.80,296.36,59.975,1561713304,"201051344000646","174011545737251",0.00,19.50,0,294.56,298.77,0.0,0.0,0.000,1332823.2,1332823.2,5732,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561713349,610610.00
06/28/2019 05:15,2,0.000,ALERT,211.70,297.26,60.028,1561713304,"201051344000867","174011545737251",0.00,19.80,0,296.06,300.87,0.0,0.0,0.000,1329555.2,1329555.2,5715,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561713351,610611.00
06/28/2019 05:15,2,0.000,ALERT,212.16,296.96,60.028,1561713304,"201051344000633","174011545737251",0.00,19.30,0,294.56,300.27,0.0,0.0,0.000,1326681.9,1326681.9,5726,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561713353,610612.00
06/28/2019 05:15,2,0.000,ALERT,210.80,296.36,60.028,1561713304,"201051344000955","174011545737251",0.00,19.50,0,295.16,299.07,0.0,0.0,0.000,1353439.4,1353439.4,5726,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561713355,610613.00
06/28/2019 05:15,2,0.000,ALERT,211.70,296.66,60.028,1561713304,"201051344000648","174011545737251",0.00,19.00,0,295.76,300.27,0.0,0.0,0.000,1340850.5,1340850.5,5714,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561713357,610614.00
06/28/2019 05:15,2,0.000,ALERT,211.93,297.26,60.022,1561713304,"201051344000645","174011545737251",0.00,19.80,0,296.36,300.57,0.0,0.0,0.000,1346293.7,1346293.7,5716,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561713359,610615.00
06/28/2019 05:15,2,0.000,ALERT,211.48,298.17,60.028,1561713304,"201051344000569","174011545737251",0.00,19.50,0,296.96,301.17,0.0,0.0,0.000,1363058.5,1363058.5,5720,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561713360,610616.00
06/28/2019 05:15,2,0.000,ALERT,211.70,296.96,60.028,1561713304,"179051228000119","174011545737251",0.00,21.30,0,295.16,299.97,0.0,0.0,0.000,149364.1,149364.1,5765,0,0,0,L,46974696,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561713362,610617.00
06/28/2019 05:30,2,0.000,ALERT,211.93,297.87,60.017,1561714203,"201051344000579","174011545737251",0.00,19.50,0,296.06,299.67,0.0,0.0,0.000,1364055.1,1364055.1,5723,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561714206,610618.00
06/28/2019 05:30,2,0.000,ALERT,211.48,295.46,60.001,1561714203,"201051344001025","174011545737251",0.00,18.70,0,293.66,298.47,0.0,0.0,0.000,1348292.5,1348292.5,5722,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561714207,610619.00
06/28/2019 05:30,2,0.000,ALERT,211.25,295.46,60.033,1561714203,"201051344001093","174011545737251",0.00,19.80,0,294.26,297.87,0.0,0.0,0.000,1330796.9,1330796.9,5730,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561714209,610620.00
06/28/2019 05:30,2,0.000,ALERT,211.48,296.66,60.001,1561714203,"201051344000458","174011545737251",0.00,19.80,0,295.46,299.67,0.0,0.0,0.000,1345402.4,1345402.4,5712,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561714211,610621.00
06/28/2019 05:30,2,0.000,ALERT,211.25,295.76,60.006,1561714203,"201051344000890","174011545737251",0.00,19.50,0,294.86,298.77,0.0,0.0,0.000,1345916.1,1345916.1,5725,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561714213,610622.00
06/28/2019 05:30,2,0.000,ALERT,211.48,296.66,60.001,1561714203,"201051344000988","174011545737251",0.00,19.50,0,292.76,298.77,0.0,0.0,0.000,1028039.8,1028039.8,5721,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561714215,610623.00
06/28/2019 05:30,2,0.000,ALERT,211.70,296.06,60.001,1561714203,"201051344000582","174011545737251",0.00,19.00,0,294.86,298.47,0.0,0.0,0.000,1323568.2,1323568.2,5716,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561714217,610624.00
06/28/2019 05:30,2,0.000,ALERT,211.48,297.26,59.969,1561714203,"201051344000868","174011545737251",0.00,19.00,0,295.76,299.67,0.0,0.0,0.000,1331581.4,1331581.4,5715,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561714219,610625.00
06/28/2019 05:30,2,0.000,ALERT,212.16,297.26,60.028,1561714203,"201051344000576","174011545737251",0.00,19.00,0,295.16,299.37,0.0,0.0,0.000,1348385.6,1348385.6,5728,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561714220,610626.00
06/28/2019 05:30,2,0.000,ALERT,211.70,296.66,59.996,1561714203,"201051344001158","174011545737251",0.00,19.00,0,294.86,298.77,0.0,0.0,0.000,1325582.6,1325582.6,5716,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561714222,610627.00
06/28/2019 05:30,2,0.000,ALERT,211.48,295.16,60.001,1561714203,"201051344000917","174011545737251",0.00,20.00,0,293.06,297.26,0.0,0.0,0.000,1340449.3,1340449.3,5726,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561714224,610628.00
06/28/2019 05:30,2,0.000,ALERT,211.48,295.16,59.959,1561714203,"201051344000417","174011545737251",0.00,19.50,0,293.96,297.26,0.0,0.0,0.000,1064455.0,1064455.0,5734,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561714226,610629.00
06/28/2019 05:30,2,0.000,ALERT,211.70,295.46,60.038,1561714203,"201051344000685","174011545737251",0.00,19.50,0,294.26,297.87,0.0,0.0,0.000,1346709.9,1346709.9,5724,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561714228,610630.00
06/28/2019 05:30,2,0.000,ALERT,211.48,294.86,60.006,1561714203,"201051344000651","174011545737251",0.00,18.70,0,293.66,297.26,0.0,0.0,0.000,1340610.5,1340610.5,5723,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561714229,610631.00
06/28/2019 05:30,2,0.000,ALERT,211.70,297.57,60.001,1561714203,"201051344000594","174011545737251",0.00,19.30,0,295.16,299.37,0.0,0.0,0.000,1351320.7,1351320.7,5723,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561714231,610632.00
06/28/2019 05:30,2,0.000,ALERT,211.93,296.66,59.996,1561714203,"201051344000469","174011545737251",0.00,18.70,0,294.26,298.77,0.0,0.0,0.000,1331332.3,1331332.3,5724,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561714233,610633.00
06/28/2019 05:30,2,0.000,ALERT,211.93,295.76,60.012,1561714203,"201051344000585","174011545737251",0.00,19.50,0,293.96,297.57,0.0,0.0,0.000,1355294.5,1355294.5,5718,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561714235,610634.00
06/28/2019 05:30,2,0.000,ALERT,212.38,297.26,60.001,1561714203,"201051344000853","174011545737251",0.00,19.00,0,295.46,299.37,0.0,0.0,0.000,1354294.6,1354294.6,5718,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561714237,610635.00
06/28/2019 05:30,2,0.000,ALERT,211.93,296.36,59.990,1561714203,"201051344001145","174011545737251",0.00,19.00,0,294.56,298.47,0.0,0.0,0.000,1355249.5,1355249.5,5735,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561714239,610636.00
06/28/2019 05:30,2,0.000,ALERT,211.70,295.76,59.990,1561714203,"201051344000438","174011545737251",0.00,19.30,0,294.26,298.17,0.0,0.0,0.000,1348731.6,1348731.6,5722,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561714240,610637.00
06/28/2019 05:30,2,0.000,ALERT,211.48,295.76,59.996,1561714203,"201051344001135","174011545737251",0.00,19.30,0,294.56,298.17,0.0,0.0,0.000,1335878.2,1335878.2,5718,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561714242,610638.00
