ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/28/2019 05:30,2,0.000,ALERT,211.93,297.57,59.996,1561714203,"201051344000983","174011545737251",0.00,19.30,0,295.76,299.67,0.0,0.0,0.000,1352322.6,1352322.6,5715,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561714244,610639.00
06/28/2019 05:30,2,0.000,ALERT,211.70,295.46,60.001,1561714203,"201051344001203","174011545737251",0.00,19.30,0,294.26,299.67,0.0,0.0,0.000,1343794.4,1343794.4,5728,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561714246,610640.00
06/28/2019 05:30,2,0.000,ALERT,211.48,296.06,60.001,1561714203,"201051344001230","174011545737251",0.00,19.30,0,294.86,298.17,0.0,0.0,0.000,1338943.9,1338943.9,5742,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561714248,610641.00
06/28/2019 05:30,2,0.000,ALERT,211.25,295.76,59.953,1561714203,"201051344000646","174011545737251",0.00,19.30,0,293.96,297.57,0.0,0.0,0.000,1332823.2,1332823.2,5734,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561714250,610642.00
06/28/2019 05:30,2,0.000,ALERT,212.16,297.26,60.006,1561714203,"201051344000867","174011545737251",0.00,19.50,0,294.86,299.37,0.0,0.0,0.000,1329555.2,1329555.2,5717,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561714252,610643.00
06/28/2019 05:30,2,0.000,ALERT,212.38,296.96,60.028,1561714203,"201051344000633","174011545737251",0.00,18.70,0,293.36,298.47,0.0,0.0,0.000,1326681.9,1326681.9,5728,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561714253,610644.00
06/28/2019 05:30,2,0.000,ALERT,211.25,295.76,60.033,1561714203,"201051344000955","174011545737251",0.00,19.30,0,294.26,297.87,0.0,0.0,0.000,1353439.4,1353439.4,5728,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561714255,610645.00
06/28/2019 05:30,2,0.000,ALERT,212.16,296.66,59.996,1561714203,"201051344000648","174011545737251",0.00,18.30,0,295.16,299.07,0.0,0.0,0.000,1340850.5,1340850.5,5716,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561714257,610646.00
06/28/2019 05:30,2,0.000,ALERT,212.38,297.26,60.001,1561714203,"201051344000645","174011545737251",0.00,19.50,0,295.46,299.07,0.0,0.0,0.000,1346293.7,1346293.7,5718,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561714259,610647.00
06/28/2019 05:30,2,0.000,ALERT,211.93,297.87,60.001,1561714203,"201051344000569","174011545737251",0.00,19.30,0,296.36,299.97,0.0,0.0,0.000,1363058.5,1363058.5,5722,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561714261,610648.00
06/28/2019 05:30,2,0.000,ALERT,211.93,296.36,60.001,1561714203,"179051228000119","174011545737251",0.00,21.00,0,293.66,298.77,0.0,0.0,0.000,149364.1,149364.1,5767,0,0,0,L,46974696,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561714262,610649.00
06/28/2019 05:45,2,0.000,ALERT,211.70,297.87,60.022,1561715105,"201051344000579","174011545737251",0.00,19.30,0,296.36,299.37,0.0,0.0,0.000,1364055.1,1364055.1,5725,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561715107,610650.00
06/28/2019 05:45,2,0.000,ALERT,211.03,294.86,59.990,1561715105,"201051344001025","174011545737251",0.00,18.70,0,293.06,298.17,0.0,0.0,0.000,1348292.5,1348292.5,5724,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561715109,610651.00
06/28/2019 05:45,2,0.000,ALERT,211.25,295.46,60.022,1561715105,"201051344001093","174011545737251",0.00,19.50,0,293.66,297.26,0.0,0.0,0.000,1330796.9,1330796.9,5732,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561715110,610652.00
06/28/2019 05:45,2,0.000,ALERT,211.70,297.26,60.033,1561715105,"201051344000458","174011545737251",0.00,19.50,0,294.56,299.37,0.0,0.0,0.000,1345402.4,1345402.4,5714,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561715112,610653.00
06/28/2019 05:45,2,0.000,ALERT,211.03,295.46,60.033,1561715105,"201051344000890","174011545737251",0.00,19.30,0,293.96,298.17,0.0,0.0,0.000,1345916.1,1345916.1,5727,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561715114,610654.00
06/28/2019 05:45,2,0.000,ALERT,211.48,296.66,60.017,1561715105,"201051344000988","174011545737251",0.00,19.00,0,292.46,298.17,0.0,0.0,0.000,1028039.8,1028039.8,5723,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561715116,610655.00
06/28/2019 05:45,2,0.000,ALERT,211.48,296.06,60.043,1561715105,"201051344000582","174011545737251",0.00,19.00,0,294.26,298.17,0.0,0.0,0.000,1323568.2,1323568.2,5718,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561715118,610656.00
06/28/2019 05:45,2,0.000,ALERT,211.48,297.26,60.022,1561715105,"201051344000868","174011545737251",0.00,19.00,0,295.16,299.37,0.0,0.0,0.000,1331581.4,1331581.4,5717,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561715119,610657.00
06/28/2019 05:45,2,0.000,ALERT,212.16,297.57,60.022,1561715105,"201051344000576","174011545737251",0.00,18.70,0,294.86,298.77,0.0,0.0,0.000,1348385.6,1348385.6,5730,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561715121,610658.00
06/28/2019 05:45,2,0.000,ALERT,211.70,296.66,60.012,1561715105,"201051344001158","174011545737251",0.00,18.70,0,294.56,298.17,0.0,0.0,0.000,1325582.6,1325582.6,5718,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561715123,610659.00
06/28/2019 05:45,2,0.000,ALERT,211.03,294.86,60.006,1561715105,"201051344000917","174011545737251",0.00,19.80,0,292.46,296.96,0.0,0.0,0.000,1340449.3,1340449.3,5728,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561715125,610660.00
06/28/2019 05:45,2,0.000,ALERT,211.25,294.56,60.017,1561715105,"201051344000417","174011545737251",0.00,19.30,0,292.76,296.66,0.0,0.0,0.000,1064455.0,1064455.0,5736,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561715127,610661.00
06/28/2019 05:45,2,0.000,ALERT,211.48,295.16,60.012,1561715105,"201051344000685","174011545737251",0.00,19.00,0,293.36,297.26,0.0,0.0,0.000,1346709.9,1346709.9,5726,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561715129,610662.00
06/28/2019 05:45,2,0.000,ALERT,211.25,294.56,60.022,1561715105,"201051344000651","174011545737251",0.00,18.70,0,293.06,296.96,0.0,0.0,0.000,1340610.5,1340610.5,5725,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561715130,610663.00
06/28/2019 05:45,2,0.000,ALERT,211.48,298.17,60.006,1561715105,"201051344000594","174011545737251",0.00,19.00,0,294.56,299.07,0.0,0.0,0.000,1351320.7,1351320.7,5725,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561715132,610664.00
06/28/2019 05:45,2,0.000,ALERT,211.70,296.96,60.012,1561715105,"201051344000469","174011545737251",0.00,18.30,0,293.96,298.17,0.0,0.0,0.000,1331332.3,1331332.3,5726,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561715134,610665.00
06/28/2019 05:45,2,0.000,ALERT,211.25,295.76,60.012,1561715105,"201051344000585","174011545737251",0.00,19.30,0,293.36,297.26,0.0,0.0,0.000,1355294.5,1355294.5,5720,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561715136,610666.00
06/28/2019 05:45,2,0.000,ALERT,212.16,296.96,59.980,1561715105,"201051344000853","174011545737251",0.00,18.70,0,295.16,299.07,0.0,0.0,0.000,1354294.6,1354294.6,5720,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561715138,610667.00
06/28/2019 05:45,2,0.000,ALERT,211.48,295.76,60.012,1561715105,"201051344001145","174011545737251",0.00,19.00,0,294.26,298.17,0.0,0.0,0.000,1355249.5,1355249.5,5737,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561715140,610668.00
06/28/2019 05:45,2,0.000,ALERT,211.25,295.46,60.006,1561715105,"201051344000438","174011545737251",0.00,18.70,0,293.96,297.57,0.0,0.0,0.000,1348731.6,1348731.6,5724,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561715142,610669.00
06/28/2019 05:45,2,0.000,ALERT,210.80,295.16,60.001,1561715105,"201051344001135","174011545737251",0.00,19.00,0,293.96,297.87,0.0,0.0,0.000,1335878.2,1335878.2,5720,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561715143,610670.00
06/28/2019 05:45,2,0.000,ALERT,211.70,297.26,60.001,1561715105,"201051344000983","174011545737251",0.00,19.00,0,295.46,299.07,0.0,0.0,0.000,1352322.6,1352322.6,5717,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561715145,610671.00
06/28/2019 05:45,2,0.000,ALERT,211.25,295.16,59.990,1561715105,"201051344001203","174011545737251",0.00,19.00,0,293.66,299.07,0.0,0.0,0.000,1343794.4,1343794.4,5730,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561715147,610672.00
06/28/2019 05:45,2,0.000,ALERT,210.80,295.46,60.012,1561715105,"201051344001230","174011545737251",0.00,18.70,0,293.96,297.57,0.0,0.0,0.000,1338943.9,1338943.9,5744,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561715149,610673.00
06/28/2019 05:45,2,0.000,ALERT,210.57,294.86,60.012,1561715105,"201051344000646","174011545737251",0.00,19.00,0,293.06,296.96,0.0,0.0,0.000,1332823.2,1332823.2,5736,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561715151,610674.00
06/28/2019 05:45,2,0.000,ALERT,211.70,296.96,59.996,1561715105,"201051344000867","174011545737251",0.00,19.30,0,295.16,299.07,0.0,0.0,0.000,1329555.2,1329555.2,5719,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561715153,610675.00
06/28/2019 05:45,2,0.000,ALERT,212.16,296.66,60.006,1561715105,"201051344000633","174011545737251",0.00,18.70,0,293.66,298.17,0.0,0.0,0.000,1326681.9,1326681.9,5730,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561715155,610676.00
06/28/2019 05:45,2,0.000,ALERT,210.57,295.16,60.065,1561715105,"201051344000955","174011545737251",0.00,19.00,0,293.66,297.26,0.0,0.0,0.000,1353439.4,1353439.4,5730,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561715157,610677.00
06/28/2019 05:45,2,0.000,ALERT,211.70,296.36,60.012,1561715105,"201051344000648","174011545737251",0.00,18.30,0,294.86,298.77,0.0,0.0,0.000,1340850.5,1340850.5,5718,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561715158,610678.00
06/28/2019 05:45,2,0.000,ALERT,211.93,296.96,60.006,1561715105,"201051344000645","174011545737251",0.00,19.30,0,295.46,298.47,0.0,0.0,0.000,1346293.7,1346293.7,5720,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561715160,610679.00
06/28/2019 05:45,2,0.000,ALERT,211.70,297.57,60.017,1561715105,"201051344000569","174011545737251",0.00,19.00,0,295.76,299.67,0.0,0.0,0.000,1363058.5,1363058.5,5724,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561715162,610680.00
06/28/2019 05:45,2,0.000,ALERT,211.93,296.36,59.975,1561715105,"179051228000119","174011545737251",0.00,20.70,0,293.36,298.17,0.0,0.0,0.000,149364.1,149364.1,5769,0,0,0,L,46974696,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561715164,610681.00
06/28/2019 06:00,2,0.000,ALERT,211.25,296.96,59.996,1561716005,"201051344000579","174011545737251",0.00,19.00,0,292.46,299.07,0.0,0.0,0.000,1364055.1,1364055.1,5727,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561716007,610682.00
06/28/2019 06:00,2,0.000,ALERT,211.03,294.56,60.033,1561716005,"201051344001025","174011545737251",0.00,18.70,0,291.25,298.17,0.0,0.0,0.000,1348292.5,1348292.5,5726,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561716008,610683.00
06/28/2019 06:00,2,0.000,ALERT,211.25,295.16,60.043,1561716005,"201051344001093","174011545737251",0.00,19.50,0,291.55,297.26,0.0,0.0,0.000,1330796.9,1330796.9,5734,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561716010,610684.00
06/28/2019 06:00,2,0.000,ALERT,211.25,296.66,60.028,1561716005,"201051344000458","174011545737251",0.00,19.30,0,291.85,299.37,0.0,0.0,0.000,1345402.4,1345402.4,5716,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561716012,610685.00
06/28/2019 06:00,2,0.000,ALERT,211.25,296.06,60.012,1561716005,"201051344000890","174011545737251",0.00,19.00,0,292.16,298.47,0.0,0.0,0.000,1345916.1,1345916.1,5729,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561716014,610686.00
06/28/2019 06:00,2,0.000,ALERT,211.25,296.66,60.033,1561716005,"201051344000988","174011545737251",0.00,19.00,0,289.45,298.17,0.0,0.0,0.000,1028039.8,1028039.8,5725,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561716016,610687.00
06/28/2019 06:00,2,0.000,ALERT,211.93,296.36,60.043,1561716005,"201051344000582","174011545737251",0.00,18.70,0,292.16,298.17,0.0,0.0,0.000,1323568.2,1323568.2,5720,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561716018,610688.00
06/28/2019 06:00,2,0.000,ALERT,211.48,297.26,60.038,1561716005,"201051344000868","174011545737251",0.00,18.70,0,292.16,299.07,0.0,0.0,0.000,1331581.4,1331581.4,5719,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561716020,610689.00
06/28/2019 06:00,2,0.000,ALERT,211.93,297.26,60.033,1561716005,"201051344000576","174011545737251",0.00,18.30,0,291.85,299.07,0.0,0.0,0.000,1348385.6,1348385.6,5732,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561716021,610690.00
06/28/2019 06:00,2,0.000,ALERT,211.48,296.36,60.028,1561716005,"201051344001158","174011545737251",0.00,18.70,0,291.25,298.17,0.0,0.0,0.000,1325582.6,1325582.6,5720,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561716023,610691.00
06/28/2019 06:00,2,0.000,ALERT,211.48,295.46,60.033,1561716005,"201051344000917","174011545737251",0.00,19.80,0,290.35,296.96,0.0,0.0,0.000,1340449.3,1340449.3,5730,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561716025,610692.00
06/28/2019 06:00,2,0.000,ALERT,211.70,294.86,60.033,1561716005,"201051344000417","174011545737251",0.00,19.00,0,290.95,296.66,0.0,0.0,0.000,1064455.0,1064455.0,5738,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561716027,610693.00
06/28/2019 06:00,2,0.000,ALERT,211.93,295.76,60.028,1561716005,"201051344000685","174011545737251",0.00,19.00,0,291.55,297.26,0.0,0.0,0.000,1346709.9,1346709.9,5728,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561716029,610694.00
06/28/2019 06:00,2,0.000,ALERT,211.70,295.16,60.033,1561716005,"201051344000651","174011545737251",0.00,18.30,0,290.95,296.96,0.0,0.0,0.000,1340610.5,1340610.5,5727,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561716030,610695.00
06/28/2019 06:00,2,0.000,ALERT,211.48,297.57,60.059,1561716005,"201051344000594","174011545737251",0.00,19.00,0,291.55,299.37,0.0,0.0,0.000,1351320.7,1351320.7,5727,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561716032,610696.00
06/28/2019 06:00,2,0.000,ALERT,211.70,296.66,60.006,1561716005,"201051344000469","174011545737251",0.00,18.30,0,290.65,298.17,0.0,0.0,0.000,1331332.3,1331332.3,5728,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561716034,610697.00
06/28/2019 06:00,2,0.000,ALERT,211.93,296.06,60.028,1561716005,"201051344000585","174011545737251",0.00,19.30,0,290.95,297.57,0.0,0.0,0.000,1355294.5,1355294.5,5722,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561716036,610698.00
06/28/2019 06:00,2,0.000,ALERT,212.16,296.66,60.028,1561716005,"201051344000853","174011545737251",0.00,18.70,0,291.85,298.77,0.0,0.0,0.000,1354294.6,1354294.6,5722,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561716038,610699.00
06/28/2019 06:00,2,0.000,ALERT,211.93,296.06,60.070,1561716005,"201051344001145","174011545737251",0.00,18.70,0,291.85,298.47,0.0,0.0,0.000,1355249.5,1355249.5,5739,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561716040,610700.00
06/28/2019 06:00,2,0.000,ALERT,211.70,295.76,60.033,1561716005,"201051344000438","174011545737251",0.00,18.70,0,291.85,297.87,0.0,0.0,0.000,1348731.6,1348731.6,5726,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561716041,610701.00
06/28/2019 06:00,2,0.000,ALERT,211.25,295.76,60.038,1561716005,"201051344001135","174011545737251",0.00,19.00,0,291.85,297.87,0.0,0.0,0.000,1335878.2,1335878.2,5722,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561716043,610702.00
06/28/2019 06:00,2,0.000,ALERT,211.48,296.66,60.038,1561716005,"201051344000983","174011545737251",0.00,19.00,0,292.16,299.07,0.0,0.0,0.000,1352322.6,1352322.6,5719,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561716045,610703.00
06/28/2019 06:00,2,0.000,ALERT,211.93,295.46,60.028,1561716005,"201051344001203","174011545737251",0.00,19.00,0,291.55,299.37,0.0,0.0,0.000,1343794.4,1343794.4,5732,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561716047,610704.00
06/28/2019 06:00,2,0.000,ALERT,211.70,296.36,60.017,1561716005,"201051344001230","174011545737251",0.00,18.70,0,291.85,297.57,0.0,0.0,0.000,1338943.9,1338943.9,5746,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561716049,610705.00
06/28/2019 06:00,2,0.000,ALERT,211.25,295.46,60.028,1561716005,"201051344000646","174011545737251",0.00,19.00,0,290.95,297.26,0.0,0.0,0.000,1332823.2,1332823.2,5738,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561716051,610706.00
06/28/2019 06:00,2,0.000,ALERT,211.70,296.06,60.028,1561716005,"201051344000867","174011545737251",0.00,19.30,0,291.55,299.07,0.0,0.0,0.000,1329555.2,1329555.2,5721,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561716053,610707.00
06/28/2019 06:00,2,0.000,ALERT,211.93,296.06,60.028,1561716005,"201051344000633","174011545737251",0.00,18.30,0,289.75,297.87,0.0,0.0,0.000,1326681.9,1326681.9,5732,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561716054,610708.00
06/28/2019 06:00,2,0.000,ALERT,211.25,295.76,60.022,1561716005,"201051344000955","174011545737251",0.00,19.00,0,291.55,297.26,0.0,0.0,0.000,1353439.4,1353439.4,5732,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561716056,610709.00
06/28/2019 06:00,2,0.000,ALERT,211.70,295.76,60.022,1561716005,"201051344000648","174011545737251",0.00,18.00,0,291.25,298.47,0.0,0.0,0.000,1340850.5,1340850.5,5720,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561716058,610710.00
06/28/2019 06:00,2,0.000,ALERT,211.93,296.36,60.022,1561716005,"201051344000645","174011545737251",0.00,19.00,0,291.85,298.47,0.0,0.0,0.000,1346293.7,1346293.7,5722,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561716060,610711.00
06/28/2019 06:00,2,0.000,ALERT,211.48,296.96,60.022,1561716005,"201051344000569","174011545737251",0.00,19.00,0,292.16,299.37,0.0,0.0,0.000,1363058.5,1363058.5,5726,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561716062,610712.00
06/28/2019 06:00,2,0.000,ALERT,211.70,296.06,60.065,1561716005,"179051228000119","174011545737251",0.00,20.30,0,290.35,298.17,0.0,0.0,0.000,149364.1,149364.1,5771,0,0,0,L,46974696,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561716063,610713.00
06/28/2019 06:15,2,0.000,ALERT,212.16,297.87,60.028,1561716904,"201051344000579","174011545737251",0.00,19.00,0,295.16,299.37,0.0,0.0,0.000,1364055.1,1364055.1,5729,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561716906,610714.00
06/28/2019 06:15,2,0.000,ALERT,212.61,296.66,60.049,1561716904,"201051344001025","174011545737251",0.00,18.30,0,292.76,298.77,0.0,0.0,0.000,1348292.5,1348292.5,5728,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561716908,610715.00
06/28/2019 06:15,2,0.000,ALERT,212.61,297.26,60.054,1561716904,"201051344001093","174011545737251",0.00,19.30,0,293.36,298.17,0.0,0.0,0.000,1330796.9,1330796.9,5736,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561716910,610716.00
06/28/2019 06:15,2,0.000,ALERT,211.93,297.26,60.017,1561716904,"201051344000458","174011545737251",0.00,19.30,0,294.56,299.37,0.0,0.0,0.000,1345402.4,1345402.4,5718,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561716912,610717.00
06/28/2019 06:15,2,0.000,ALERT,212.38,297.57,60.017,1561716904,"201051344000890","174011545737251",0.00,18.70,0,293.96,299.37,0.0,0.0,0.000,1345916.1,1345916.1,5731,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561716914,610718.00
06/28/2019 06:15,2,0.000,ALERT,211.93,296.96,59.980,1561716904,"201051344000988","174011545737251",0.00,19.00,0,292.16,298.47,0.0,0.0,0.000,1028039.8,1028039.8,5727,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561716915,610719.00
06/28/2019 06:15,2,0.000,ALERT,212.83,298.17,60.028,1561716904,"201051344000582","174011545737251",0.00,18.70,0,294.26,299.07,0.0,0.0,0.000,1323568.2,1323568.2,5722,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561716917,610720.00
06/28/2019 06:15,2,0.000,ALERT,212.16,297.57,60.022,1561716904,"201051344000868","174011545737251",0.00,18.30,0,294.86,299.37,0.0,0.0,0.000,1331581.4,1331581.4,5721,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561716919,610721.00
06/28/2019 06:15,2,0.000,ALERT,212.61,297.57,60.017,1561716904,"201051344000576","174011545737251",0.00,18.30,0,294.56,299.07,0.0,0.0,0.000,1348385.6,1348385.6,5734,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561716921,610722.00
06/28/2019 06:15,2,0.000,ALERT,212.16,296.96,60.012,1561716904,"201051344001158","174011545737251",0.00,18.30,0,293.96,298.17,0.0,0.0,0.000,1325582.6,1325582.6,5722,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561716923,610723.00
06/28/2019 06:15,2,0.000,ALERT,212.61,296.66,60.017,1561716904,"201051344000917","174011545737251",0.00,19.50,0,292.46,297.57,0.0,0.0,0.000,1340449.3,1340449.3,5732,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561716925,610724.00
06/28/2019 06:15,2,0.000,ALERT,212.61,296.36,60.017,1561716904,"201051344000417","174011545737251",0.00,18.70,0,293.06,297.57,0.0,0.0,0.000,1064455.0,1064455.0,5740,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561716926,610725.00
06/28/2019 06:15,2,0.000,ALERT,212.83,296.96,60.012,1561716904,"201051344000685","174011545737251",0.00,18.70,0,293.66,298.17,0.0,0.0,0.000,1346709.9,1346709.9,5730,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561716928,610726.00
06/28/2019 06:15,2,0.057,ALERT,212.61,296.36,60.012,1561716904,"201051344000651","174011545737251",27.55,18.30,0,293.36,297.87,1.6,0.0,0.000,1340610.5,1340610.5,5729,0,0,0,L,1122011218,1,122.01,121.78,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1561716930,610727.00
06/28/2019 06:15,2,0.000,ALERT,211.93,297.57,60.006,1561716904,"201051344000594","174011545737251",0.00,18.70,0,294.56,299.07,0.0,0.0,0.000,1351320.7,1351320.7,5729,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561716932,610728.00
06/28/2019 06:15,2,0.000,ALERT,212.16,296.96,60.006,1561716904,"201051344000469","174011545737251",0.00,18.00,0,293.66,298.47,0.0,0.0,0.000,1331332.3,1331332.3,5730,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561716934,610729.00
06/28/2019 06:15,2,0.086,ALERT,212.83,297.26,60.006,1561716904,"201051344000585","174011545737251",27.75,19.00,0,293.36,298.17,2.5,0.5,0.000,1355294.5,1355294.5,5724,0,0,0,L,1122011218,1,121.33,122.46,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1561716936,610730.00
06/28/2019 06:15,2,0.000,ALERT,212.83,297.26,60.028,1561716904,"201051344000853","174011545737251",0.00,18.30,0,294.56,298.77,0.0,0.0,0.000,1354294.6,1354294.6,5724,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561716937,610731.00
06/28/2019 06:15,2,0.000,ALERT,213.06,297.57,60.012,1561716904,"201051344001145","174011545737251",0.00,18.30,0,294.26,299.07,0.0,0.0,0.000,1355249.5,1355249.5,5741,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561716939,610732.00
06/28/2019 06:15,2,0.000,ALERT,212.83,297.26,60.006,1561716904,"201051344000438","174011545737251",0.00,18.30,0,293.66,298.47,0.0,0.0,0.000,1348731.6,1348731.6,5728,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561716941,610733.00
06/28/2019 06:15,2,0.000,ALERT,212.38,296.96,60.006,1561716904,"201051344001135","174011545737251",0.00,18.70,0,293.96,298.77,0.0,0.0,0.000,1335878.2,1335878.2,5724,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561716943,610734.00
06/28/2019 06:15,2,0.000,ALERT,212.16,297.26,60.006,1561716904,"201051344000983","174011545737251",0.00,18.70,0,294.86,299.07,0.0,0.0,0.000,1352322.6,1352322.6,5721,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561716945,610735.00
06/28/2019 06:15,2,0.000,ALERT,212.83,296.96,60.012,1561716904,"201051344001203","174011545737251",0.00,18.70,0,293.96,299.97,0.0,0.0,0.000,1343794.4,1343794.4,5734,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561716946,610736.00
06/28/2019 06:15,2,0.000,ALERT,212.61,297.57,60.012,1561716904,"201051344001230","174011545737251",0.00,18.30,0,293.96,298.47,0.0,0.0,0.000,1338943.9,1338943.9,5748,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561716948,610737.00
06/28/2019 06:15,2,0.059,ALERT,212.16,296.96,60.012,1561716904,"201051344000646","174011545737251",27.57,18.30,0,292.76,298.17,1.7,0.0,0.000,1332823.2,1332823.2,5740,0,0,0,L,1122011218,1,121.78,121.55,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1561716950,610738.00
06/28/2019 06:15,2,0.000,ALERT,212.38,296.96,60.006,1561716904,"201051344000867","174011545737251",0.00,19.00,0,294.26,299.07,0.0,0.0,0.000,1329555.2,1329555.2,5723,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561716952,610739.00
06/28/2019 06:15,2,0.000,ALERT,212.61,296.66,60.038,1561716904,"201051344000633","174011545737251",0.00,18.30,0,292.76,298.17,0.0,0.0,0.000,1326681.9,1326681.9,5734,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561716954,610740.00
06/28/2019 06:15,2,0.000,ALERT,212.16,297.26,60.043,1561716904,"201051344000955","174011545737251",0.00,18.70,0,293.66,299.97,0.0,0.0,0.000,1353439.4,1353439.4,5734,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561716956,610741.00
06/28/2019 06:15,2,0.000,ALERT,212.38,296.66,60.022,1561716904,"201051344000648","174011545737251",0.00,17.80,0,293.96,298.77,0.0,0.0,0.000,1340850.5,1340850.5,5722,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561716958,610742.00
06/28/2019 06:15,2,0.047,ALERT,212.61,296.96,60.012,1561716904,"201051344000645","174011545737251",27.81,18.70,0,294.56,298.47,1.4,0.0,0.000,1346293.7,1346293.7,5724,0,0,0,L,1122011218,1,121.55,122.23,0200,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1561716959,610743.00
06/28/2019 06:15,2,0.076,ALERT,212.38,297.87,60.006,1561716904,"201051344000569","174011545737251",27.99,18.70,0,295.16,299.67,2.2,0.2,0.000,1363058.5,1363058.5,5729,0,0,0,L,1122011218,1,120.65,122.23,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1561716962,610744.00
06/28/2019 06:15,2,0.000,ALERT,212.61,296.96,60.012,1561716904,"179051228000119","174011545737251",0.00,20.00,0,292.76,298.17,0.0,0.0,0.000,149364.1,149364.1,5773,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561716964,610745.00
06/28/2019 06:30,2,0.189,ALERT,211.70,335.74,60.043,1561717804,"201051344000579","174011545737251",27.00,19.30,0,295.76,336.94,5.2,3.1,0.000,1364055.5,1364055.5,5731,0,0,0,L,1122011218,1,121.10,121.33,0100,15,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1561717806,610746.00
06/28/2019 06:30,2,0.172,ALERT,211.93,333.33,60.043,1561717804,"201051344001025","174011545737251",24.69,19.00,0,294.86,344.15,4.3,2.2,0.000,1348292.8,1348292.8,5730,0,0,0,L,1122011218,1,121.10,121.55,0100,16,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1561717808,610747.00
06/28/2019 06:30,2,0.203,ALERT,212.16,321.61,59.996,1561717804,"201051344001093","174011545737251",23.10,19.50,0,295.16,333.93,4.8,2.7,0.000,1330797.3,1330797.3,5738,0,0,0,L,1122011218,1,121.55,121.33,0100,18,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1561717810,610748.00
06/28/2019 06:30,2,0.174,ALERT,211.93,332.73,60.043,1561717804,"201051344000458","174011545737251",24.37,19.50,0,295.46,336.34,4.3,2.2,0.000,1345402.7,1345402.7,5720,0,0,0,L,1122011218,1,121.33,121.55,0200,16,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561717812,610749.00
06/28/2019 06:30,2,0.188,ALERT,211.93,333.93,60.001,1561717804,"201051344000890","174011545737251",24.79,19.30,0,295.76,344.45,4.8,2.7,0.004,1345916.4,1345916.4,5733,0,0,0,L,1122011218,1,121.55,120.88,0100,18,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1561717814,610750.00
06/28/2019 06:30,2,0.100,ALERT,211.70,297.57,60.033,1561717804,"201051344000988","174011545737251",18.94,19.00,0,292.76,303.58,1.9,0.0,0.000,1028039.8,1028039.8,5729,0,0,0,L,1122011218,1,120.88,121.55,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1561717815,610751.00
06/28/2019 06:30,2,0.180,ALERT,212.38,334.84,60.038,1561717804,"201051344000582","174011545737251",24.15,19.00,0,296.06,346.86,4.4,2.3,0.000,1323568.5,1323568.5,5724,0,0,0,L,1122011218,1,121.55,121.78,0100,17,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1561717817,610752.00
06/28/2019 06:30,2,0.174,ALERT,211.70,334.54,60.022,1561717804,"201051344000868","174011545737251",25.37,19.00,0,295.76,343.55,4.5,2.4,0.000,1331581.7,1331581.7,5723,0,0,0,L,1122011218,1,121.10,121.78,0100,16,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1561717819,610753.00
06/28/2019 06:30,2,0.184,ALERT,212.38,326.12,60.038,1561717804,"201051344000576","174011545737251",22.48,18.30,0,295.16,334.84,4.2,2.1,0.000,1348385.8,1348385.8,5736,0,0,0,L,1122011218,1,121.33,121.55,0100,15,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1561717821,610754.00
06/28/2019 06:30,2,0.168,ALERT,211.93,339.95,60.075,1561717804,"201051344001158","174011545737251",24.49,18.70,0,294.26,342.05,4.2,2.1,0.000,1325582.8,1325582.8,5724,0,0,0,L,1122011218,1,120.88,121.33,0100,18,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1561717823,610755.00
06/28/2019 06:30,2,0.180,ALERT,211.93,321.31,60.022,1561717804,"201051344000917","174011545737251",22.80,19.80,0,293.96,333.93,4.2,2.1,0.000,1340449.6,1340449.6,5734,0,0,0,L,1122011218,1,121.10,121.55,0100,16,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1561717825,610756.00
06/28/2019 06:30,2,0.184,ALERT,211.93,296.66,60.028,1561717804,"201051344000417","174011545737251",18.23,19.00,0,294.56,301.17,3.4,1.4,0.000,1064455.2,1064455.2,5742,0,0,0,L,1122011218,1,121.10,121.55,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1561717826,610757.00
06/28/2019 06:30,2,0.164,ALERT,212.38,334.24,60.022,1561717804,"201051344000685","174011545737251",23.52,19.00,0,295.16,338.44,3.9,1.9,0.000,1346710.1,1346710.1,5732,0,0,0,L,1122011218,1,122.23,121.33,0100,16,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1561717828,610758.00
06/28/2019 06:30,2,0.186,ALERT,211.93,334.24,60.017,1561717804,"201051344000651","174011545737251",23.76,18.70,0,294.56,344.15,4.5,2.4,0.000,1340610.7,1340610.7,5731,0,0,0,L,1122011218,1,121.78,121.10,0100,16,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1561717830,610759.00
06/28/2019 06:30,2,0.184,ALERT,211.48,334.54,60.054,1561717804,"201051344000594","174011545737251",24.01,19.30,0,294.86,343.55,4.5,2.4,0.000,1351320.9,1351320.9,5731,0,0,0,L,1122011218,1,120.88,121.10,0100,16,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1561717832,610760.00
06/28/2019 06:30,2,0.199,ALERT,211.93,339.95,60.022,1561717804,"201051344000469","174011545737251",23.76,18.30,0,293.96,340.85,4.8,2.7,0.000,1331332.6,1331332.6,5732,0,0,0,L,1122011218,1,120.65,121.78,0100,15,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1561717834,610761.00
06/28/2019 06:30,2,0.205,ALERT,211.93,334.54,60.022,1561717804,"201051344000585","174011545737251",24.05,19.50,0,294.86,344.76,5.0,2.9,0.004,1355294.9,1355294.9,5726,0,0,0,L,1122011218,1,121.10,121.78,0100,16,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1561717836,610762.00
06/28/2019 06:30,2,0.152,ALERT,212.38,337.24,60.017,1561717804,"201051344000853","174011545737251",26.50,18.70,0,295.46,338.74,4.1,2.0,0.000,1354294.8,1354294.8,5726,0,0,0,L,1122011218,1,121.55,121.55,0100,18,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1561717838,610763.00
06/28/2019 06:30,2,0.168,ALERT,212.16,329.73,60.059,1561717804,"201051344001145","174011545737251",24.03,19.00,0,296.06,335.44,4.1,2.1,0.000,1355249.7,1355249.7,5743,0,0,0,L,1122011218,1,121.55,121.33,0100,18,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1561717839,610764.00
06/28/2019 06:30,2,0.180,ALERT,211.93,335.14,59.975,1561717804,"201051344000438","174011545737251",25.47,19.00,0,295.46,336.64,4.7,2.6,0.000,1348731.9,1348731.9,5730,0,0,0,L,1122011218,1,121.55,121.33,0100,18,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1561717841,610765.00
06/28/2019 06:30,2,0.197,ALERT,211.70,333.03,59.980,1561717804,"201051344001135","174011545737251",24.13,19.30,0,295.46,340.85,4.9,2.8,0.000,1335878.6,1335878.6,5726,0,0,0,L,1122011218,1,121.33,121.10,0100,18,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1561717843,610766.00
06/28/2019 06:30,2,0.195,ALERT,211.70,330.63,60.006,1561717804,"201051344000983","174011545737251",23.26,19.00,0,295.76,336.64,4.6,2.5,0.000,1352322.9,1352322.9,5723,0,0,0,L,1122011218,1,121.10,121.33,0100,18,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1561717845,610767.00
06/28/2019 06:30,2,0.195,ALERT,211.93,334.84,60.001,1561717804,"201051344001203","174011545737251",23.30,19.30,0,295.16,341.45,4.6,2.5,0.000,1343794.8,1343794.8,5736,0,0,0,L,1122011218,1,121.78,121.10,0100,16,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1561717847,610768.00
06/28/2019 06:30,2,0.174,ALERT,211.93,328.82,60.033,1561717804,"201051344001230","174011545737251",23.76,19.00,0,295.46,333.33,4.2,2.1,0.000,1338944.2,1338944.2,5750,0,0,0,L,1122011218,1,121.55,121.10,0002,16,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1561717849,610769.00
06/28/2019 06:30,2,0.186,ALERT,211.48,338.14,59.990,1561717804,"201051344000646","174011545737251",24.79,19.00,0,294.56,339.95,4.7,2.6,0.000,1332823.5,1332823.5,5742,0,0,0,L,1122011218,1,121.33,120.88,0100,16,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1561717850,610770.00
06/28/2019 06:30,2,0.178,ALERT,211.93,324.92,59.985,1561717804,"201051344000867","174011545737251",24.31,19.30,0,295.16,334.54,4.4,2.3,0.000,1329555.5,1329555.5,5725,0,0,0,L,1122011218,1,121.33,121.33,0100,16,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1561717852,610771.00
06/28/2019 06:30,2,0.184,ALERT,212.16,326.42,59.996,1561717804,"201051344000633","174011545737251",23.76,18.70,0,293.36,334.84,4.5,2.4,0.000,1326682.2,1326682.2,5736,0,0,0,L,1122011218,1,121.55,121.55,0100,18,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1561717854,610772.00
06/28/2019 06:30,2,0.178,ALERT,211.48,333.63,59.996,1561717804,"201051344000955","174011545737251",26.44,19.30,0,295.16,341.75,4.8,2.7,0.000,1353439.8,1353439.8,5736,0,0,0,L,1122011218,1,120.88,121.33,0100,16,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1561717856,610773.00
06/28/2019 06:30,2,0.160,ALERT,211.93,335.44,60.001,1561717804,"201051344000648","174011545737251",26.80,18.30,0,294.56,337.84,4.3,2.3,0.000,1340850.8,1340850.8,5724,0,0,0,L,1122011218,1,120.65,121.78,0100,15,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1561717858,610774.00
06/28/2019 06:30,2,0.164,ALERT,212.16,339.04,59.996,1561717804,"201051344000645","174011545737251",24.75,19.30,0,295.16,339.95,4.1,2.1,0.000,1346293.9,1346293.9,5726,0,0,0,L,1122011218,1,121.55,121.78,0100,16,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1561717860,610775.00
06/28/2019 06:30,2,0.182,ALERT,211.70,334.54,60.001,1561717804,"201051344000569","174011545737251",24.39,19.30,0,296.06,342.65,4.5,2.4,0.000,1363058.8,1363058.8,5731,0,0,0,L,1122011218,1,120.65,121.78,0100,16,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1561717861,610776.00
06/28/2019 06:30,2,0.217,ALERT,211.93,326.12,60.006,1561717804,"179051228000119","174011545737251",25.96,20.30,0,293.36,329.73,5.8,3.6,0.000,149364.7,149364.7,5775,0,0,0,L,46974696,1,121.10,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561717863,610777.00
06/28/2019 06:45,2,0.248,ACTIVE,212.16,333.93,60.017,1561718704,"201051344000579","174011545737251",27.33,20.00,0,295.46,338.74,6.9,4.7,0.009,1364056.5,1364056.5,5733,0,0,0,L,1122011218,1,121.33,121.33,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561718706,610778.00
06/28/2019 06:45,2,0.213,ACTIVE,212.16,333.63,60.022,1561718704,"201051344001025","174011545737251",26.28,19.50,0,294.86,338.14,5.7,3.6,0.018,1348293.5,1348293.5,5732,0,0,0,L,1122011218,1,121.33,121.55,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561718707,610779.00
06/28/2019 06:45,2,0.234,ACTIVE,212.38,335.14,60.028,1561718704,"201051344001093","174011545737251",25.98,20.30,0,294.86,345.96,6.2,4.0,0.013,1330798.1,1330798.1,5740,0,0,0,L,1122011218,1,121.78,121.55,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561718708,610780.00
06/28/2019 06:45,2,0.209,ACTIVE,212.16,334.24,60.022,1561718704,"201051344000458","174011545737251",26.92,20.00,0,295.46,338.14,5.8,3.6,0.013,1345403.4,1345403.4,5722,0,0,0,L,1122011218,1,121.55,121.78,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561718709,610781.00
06/28/2019 06:45,2,0.227,ACTIVE,212.38,333.63,60.022,1561718704,"201051344000890","174011545737251",26.98,20.00,0,295.76,337.84,6.2,4.1,0.013,1345917.3,1345917.3,5735,0,0,0,L,1122011218,1,121.78,121.10,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561718709,610782.00
