ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/28/2019 06:45,2,0.102,ACTIVE,212.16,298.17,60.049,1561718704,"201051344000988","174011545737251",19.76,19.00,0,293.36,299.97,2.1,0.1,0.000,1028039.8,1028039.8,5731,0,0,0,L,1122011218,1,121.10,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561718710,610783.00
06/28/2019 06:45,2,0.209,ACTIVE,212.83,334.84,60.017,1561718704,"201051344000582","174011545737251",26.52,19.80,0,296.06,337.54,5.6,3.5,0.009,1323569.2,1323569.2,5726,0,0,0,L,1122011218,1,121.78,122.01,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561718711,610784.00
06/28/2019 06:45,2,0.219,ACTIVE,212.16,334.54,60.017,1561718704,"201051344000868","174011545737251",26.48,19.50,0,296.06,338.44,5.9,3.8,0.013,1331582.5,1331582.5,5725,0,0,0,L,1122011218,1,121.10,121.78,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561718712,610785.00
06/28/2019 06:45,2,0.211,ACTIVE,212.61,336.04,60.028,1561718704,"201051344000576","174011545737251",26.52,19.30,0,295.46,345.66,5.7,3.6,0.013,1348386.5,1348386.5,5738,0,0,0,L,1122011218,1,121.55,121.55,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561718713,610786.00
06/28/2019 06:45,2,0.209,ACTIVE,212.16,334.24,60.017,1561718704,"201051344001158","174011545737251",26.08,19.30,0,294.56,340.55,5.5,3.4,0.013,1325583.5,1325583.5,5726,0,0,0,L,1122011218,1,121.10,121.33,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561718714,610787.00
06/28/2019 06:45,2,0.217,ACTIVE,212.38,335.14,60.017,1561718704,"201051344000917","174011545737251",26.00,20.70,0,293.66,346.56,5.7,3.6,0.009,1340450.3,1340450.3,5736,0,0,0,L,1122011218,1,121.55,122.01,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561718715,610788.00
06/28/2019 06:45,2,0.234,ALERT,212.61,334.24,60.049,1561718704,"201051344000417","174011545737251",17.91,19.80,0,294.86,345.96,4.3,2.2,0.000,1064455.6,1064455.6,5744,0,0,0,L,1122011218,1,121.55,121.55,0002,17,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561718717,610789.00
06/28/2019 06:45,2,0.197,ACTIVE,212.83,335.44,60.022,1561718704,"201051344000685","174011545737251",26.46,19.80,0,294.86,338.14,5.3,3.2,0.009,1346710.7,1346710.7,5734,0,0,0,L,1122011218,1,122.46,121.55,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561718718,610790.00
06/28/2019 06:45,2,0.211,ACTIVE,212.61,334.84,60.017,1561718704,"201051344000651","174011545737251",26.72,19.50,0,294.56,338.14,5.7,3.6,0.009,1340611.5,1340611.5,5733,0,0,0,L,1122011218,1,122.01,121.33,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561718719,610791.00
06/28/2019 06:45,2,0.215,ACTIVE,212.16,334.84,60.022,1561718704,"201051344000594","174011545737251",26.86,20.00,0,295.46,337.84,5.9,3.8,0.009,1351321.7,1351321.7,5733,0,0,0,L,1122011218,1,121.33,121.33,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561718720,610792.00
06/28/2019 06:45,2,0.221,ACTIVE,212.38,334.54,60.033,1561718704,"201051344000469","174011545737251",27.29,19.30,0,294.86,340.55,6.1,4.0,0.013,1331333.5,1331333.5,5734,0,0,0,L,1122011218,1,120.88,122.01,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561718721,610793.00
06/28/2019 06:45,2,0.234,ACTIVE,212.61,334.84,60.022,1561718704,"201051344000585","174011545737251",27.49,20.00,0,294.86,338.44,6.5,4.4,0.013,1355295.9,1355295.9,5728,0,0,0,L,1122011218,1,121.33,122.01,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561718722,610794.00
06/28/2019 06:45,2,0.219,ACTIVE,212.83,335.74,60.038,1561718704,"201051344000853","174011545737251",25.37,19.50,0,295.46,339.34,5.7,3.5,0.013,1354295.5,1354295.5,5728,0,0,0,L,1122011218,1,122.01,122.01,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561718723,610795.00
06/28/2019 06:45,2,0.201,ACTIVE,212.61,334.54,60.022,1561718704,"201051344001145","174011545737251",26.68,19.50,0,295.46,343.85,5.5,3.3,0.013,1355250.4,1355250.4,5745,0,0,0,L,1122011218,1,121.78,121.55,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561718724,610796.00
06/28/2019 06:45,2,0.217,ACTIVE,212.61,334.84,60.033,1561718704,"201051344000438","174011545737251",27.39,19.80,0,295.46,338.44,6.0,3.9,0.009,1348732.7,1348732.7,5732,0,0,0,L,1122011218,1,122.01,121.55,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561718725,610797.00
06/28/2019 06:45,2,0.232,ACTIVE,211.93,333.03,60.033,1561718704,"201051344001135","174011545737251",26.94,19.80,0,294.86,337.24,6.4,4.3,0.013,1335879.4,1335879.4,5728,0,0,0,L,1122011218,1,121.55,121.33,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561718726,610798.00
06/28/2019 06:45,2,0.229,ACTIVE,212.38,334.24,60.038,1561718704,"201051344000983","174011545737251",26.62,19.80,0,296.06,337.84,6.2,4.0,0.013,1352323.7,1352323.7,5725,0,0,0,L,1122011218,1,121.33,121.55,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561718726,610799.00
06/28/2019 06:45,2,0.227,ACTIVE,212.38,333.63,60.028,1561718704,"201051344001203","174011545737251",26.46,19.80,0,295.16,339.34,6.1,3.9,0.018,1343795.5,1343795.5,5738,0,0,0,L,1122011218,1,122.01,121.33,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561718727,610800.00
06/28/2019 06:45,2,0.223,ACTIVE,212.16,333.33,60.033,1561718704,"201051344001230","174011545737251",25.37,19.80,0,294.86,350.17,5.7,3.6,0.009,1338944.9,1338944.9,5752,0,0,0,L,1122011218,1,121.78,121.33,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561718728,610801.00
06/28/2019 06:45,2,0.217,ACTIVE,211.93,334.24,60.049,1561718704,"201051344000646","174011545737251",27.15,19.80,0,294.26,338.44,6.0,3.9,0.004,1332824.3,1332824.3,5744,0,0,0,L,1122011218,1,121.55,121.33,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561718729,610802.00
06/28/2019 06:45,2,0.217,ACTIVE,212.38,333.93,60.038,1561718704,"201051344000867","174011545737251",26.84,20.00,0,294.86,345.36,5.9,3.8,0.009,1329556.3,1329556.3,5727,0,0,0,L,1122011218,1,121.78,121.55,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561718730,610803.00
06/28/2019 06:45,2,0.215,ACTIVE,212.83,336.04,60.028,1561718704,"201051344000633","174011545737251",27.14,19.50,0,293.66,348.96,6.0,3.8,0.004,1326682.9,1326682.9,5738,0,0,0,L,1122011218,1,121.78,122.01,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561718731,610804.00
06/28/2019 06:45,2,0.238,ACTIVE,211.93,333.33,60.038,1561718704,"201051344000955","174011545737251",26.88,20.00,0,294.56,336.94,6.5,4.4,0.013,1353440.7,1353440.7,5738,0,0,0,L,1122011218,1,121.10,121.55,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561718732,610805.00
06/28/2019 06:45,2,0.211,ACTIVE,212.38,334.54,60.028,1561718704,"201051344000648","174011545737251",27.33,19.30,0,294.86,339.04,5.8,3.7,0.009,1340851.5,1340851.5,5726,0,0,0,L,1122011218,1,121.10,122.01,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561718733,610806.00
06/28/2019 06:45,2,0.199,ACTIVE,212.61,334.84,60.033,1561718704,"201051344000645","174011545737251",26.62,19.80,0,295.46,339.65,5.4,3.3,0.013,1346294.5,1346294.5,5728,0,0,0,L,1122011218,1,121.78,122.01,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561718734,610807.00
06/28/2019 06:45,2,0.215,ACTIVE,212.16,333.93,60.043,1561718704,"201051344000569","174011545737251",27.14,19.80,0,296.06,337.54,6.0,3.8,0.013,1363059.6,1363059.6,5733,0,0,0,L,1122011218,1,120.88,121.78,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561718735,610808.00
06/28/2019 06:45,2,0.254,ACTIVE,212.38,337.84,60.028,1561718704,"179051228000119","174011545737251",27.04,21.50,0,294.26,351.37,7.0,4.8,0.013,149365.7,149365.7,5777,0,0,0,L,46974696,1,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561718736,610809.00
06/28/2019 07:00,2,0.320,ACTIVE,212.61,335.44,60.012,1561719605,"201051344000579","174011545737251",27.10,20.70,0,306.28,356.48,8.8,6.6,0.031,1364058.0,1364058.0,5734,0,0,0,L,1122011218,1,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561719606,610810.00
06/28/2019 07:00,2,0.281,ACTIVE,213.06,334.84,60.006,1561719605,"201051344001025","174011545737251",27.65,20.00,0,325.52,343.25,7.9,5.7,0.035,1348294.7,1348294.7,5733,0,0,0,L,1122011218,1,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561719607,610811.00
06/28/2019 07:00,2,0.297,ALERT,213.29,336.04,60.006,1561719605,"201051344001093","174011545737251",27.19,21.00,0,295.16,343.85,8.2,6.0,0.031,1330799.4,1330799.4,5741,0,0,0,L,1122011218,1,122.01,122.01,0002,20,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561719609,610812.00
06/28/2019 07:00,2,0.281,ACTIVE,212.61,334.84,60.006,1561719605,"201051344000458","174011545737251",27.31,20.70,0,309.59,354.97,7.8,5.6,0.031,1345404.6,1345404.6,5723,0,0,0,L,1122011218,1,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561719610,610813.00
06/28/2019 07:00,2,0.297,ACTIVE,213.06,335.44,60.012,1561719605,"201051344000890","174011545737251",27.47,20.70,0,306.28,357.38,8.3,6.1,0.031,1345918.6,1345918.6,5736,0,0,0,L,1122011218,1,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561719610,610814.00
06/28/2019 07:00,2,0.102,ACTIVE,212.61,298.47,60.001,1561719605,"201051344000988","174011545737251",20.42,19.50,0,293.36,299.67,2.1,0.1,0.000,1028039.8,1028039.8,5732,0,0,0,L,1122011218,1,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561719611,610815.00
06/28/2019 07:00,2,0.271,ACTIVE,213.51,335.74,60.006,1561719605,"201051344000582","174011545737251",27.71,20.30,0,319.81,347.46,7.6,5.4,0.031,1323570.3,1323570.3,5727,0,0,0,L,1122011218,1,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561719612,610816.00
06/28/2019 07:00,2,0.289,ACTIVE,212.61,335.44,60.001,1561719605,"201051344000868","174011545737251",27.31,20.00,0,308.69,356.18,8.0,5.8,0.031,1331583.7,1331583.7,5726,0,0,0,L,1122011218,1,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561719613,610817.00
06/28/2019 07:00,2,0.273,ALERT,213.06,336.64,60.001,1561719605,"201051344000576","174011545737251",27.27,19.80,0,296.96,340.25,7.6,5.4,0.031,1348387.6,1348387.6,5739,0,0,0,L,1122011218,1,121.78,122.01,0002,17,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561719615,610818.00
06/28/2019 07:00,2,0.271,ACTIVE,212.61,335.44,60.006,1561719605,"201051344001158","174011545737251",27.49,20.00,0,314.70,349.86,7.6,5.4,0.031,1325584.6,1325584.6,5727,0,0,0,L,1122011218,1,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561719616,610819.00
06/28/2019 07:00,2,0.273,ALERT,213.06,336.04,60.012,1561719605,"201051344000917","174011545737251",27.49,21.50,0,294.56,342.95,7.6,5.4,0.031,1340451.5,1340451.5,5737,0,0,0,L,1122011218,1,121.78,122.23,0002,18,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561719618,610820.00
06/28/2019 07:00,2,0.324,ACTIVE,213.29,335.14,59.975,1561719605,"201051344000417","174011545737251",17.91,20.00,0,294.56,339.04,5.9,3.8,0.018,1064456.3,1064456.3,5746,0,0,0,L,1122011218,1,121.78,122.01,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561719619,610821.00
06/28/2019 07:00,2,0.256,ACTIVE,213.51,336.34,60.006,1561719605,"201051344000685","174011545737251",27.55,20.30,0,306.28,358.88,7.2,5.0,0.031,1346711.8,1346711.8,5735,0,0,0,L,1122011218,1,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561719620,610822.00
06/28/2019 07:00,2,0.277,ACTIVE,213.29,336.04,60.043,1561719605,"201051344000651","174011545737251",27.49,20.00,0,318.91,350.17,7.8,5.6,0.031,1340612.6,1340612.6,5734,0,0,0,L,1122011218,1,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561719621,610823.00
06/28/2019 07:00,2,0.283,ACTIVE,212.38,335.14,60.012,1561719605,"201051344000594","174011545737251",27.45,20.70,0,311.69,351.67,7.9,5.7,0.031,1351322.9,1351322.9,5734,0,0,0,L,1122011218,1,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561719621,610824.00
06/28/2019 07:00,2,0.291,ACTIVE,212.83,336.64,60.006,1561719605,"201051344000469","174011545737251",26.66,19.80,0,303.88,357.98,7.9,5.7,0.031,1331334.7,1331334.7,5735,0,0,0,L,1122011218,1,121.10,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561719622,610825.00
06/28/2019 07:00,2,0.312,ACTIVE,213.51,336.34,60.038,1561719605,"201051344000585","174011545737251",27.59,20.70,0,313.50,350.47,8.8,6.5,0.027,1355297.3,1355297.3,5729,0,0,0,L,1122011218,1,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561719623,610826.00
06/28/2019 07:00,2,0.279,ACTIVE,213.51,336.94,60.012,1561719605,"201051344000853","174011545737251",27.29,20.00,0,311.99,355.28,7.8,5.6,0.031,1354296.7,1354296.7,5729,0,0,0,L,1122011218,1,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561719624,610827.00
06/28/2019 07:00,2,0.268,ALERT,213.51,335.74,60.022,1561719605,"201051344001145","174011545737251",27.53,20.00,0,296.06,343.55,7.5,5.3,0.031,1355251.5,1355251.5,5746,0,0,0,L,1122011218,1,122.01,122.01,0002,20,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561719626,610828.00
06/28/2019 07:00,2,0.287,ACTIVE,213.29,335.14,59.996,1561719605,"201051344000438","174011545737251",27.67,20.30,0,311.99,352.87,8.1,5.9,0.031,1348734.0,1348734.0,5733,0,0,0,L,1122011218,1,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561719627,610829.00
06/28/2019 07:00,2,0.305,ACTIVE,213.06,334.24,60.006,1561719605,"201051344001135","174011545737251",27.59,20.30,0,322.81,343.55,8.6,6.3,0.031,1335880.8,1335880.8,5729,0,0,0,L,1122011218,1,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561719628,610830.00
06/28/2019 07:00,2,0.287,ACTIVE,212.83,334.84,59.996,1561719605,"201051344000983","174011545737251",27.69,20.30,0,313.80,350.47,8.1,5.9,0.031,1352325.0,1352325.0,5726,0,0,0,L,1122011218,1,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561719629,610831.00
06/28/2019 07:00,2,0.287,ACTIVE,213.29,334.84,59.996,1561719605,"201051344001203","174011545737251",27.21,20.30,0,317.40,351.07,8.0,5.8,0.035,1343796.8,1343796.8,5739,0,0,0,L,1122011218,1,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561719630,610832.00
06/28/2019 07:00,2,0.279,ALERT,213.06,334.54,60.006,1561719605,"201051344001230","174011545737251",27.27,20.00,0,296.36,342.05,7.8,5.6,0.031,1338946.1,1338946.1,5753,0,0,0,L,1122011218,1,122.01,121.78,0002,17,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561719632,610833.00
06/28/2019 07:00,2,0.293,ACTIVE,212.83,335.14,60.006,1561719605,"201051344000646","174011545737251",27.31,20.30,0,311.99,351.37,8.2,5.9,0.027,1332825.6,1332825.6,5745,0,0,0,L,1122011218,1,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561719633,610834.00
06/28/2019 07:00,2,0.287,ALERT,213.06,335.14,59.996,1561719605,"201051344000867","174011545737251",27.02,21.00,0,295.46,339.04,7.9,5.7,0.031,1329557.5,1329557.5,5728,0,0,0,L,1122011218,1,122.01,122.01,0002,18,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561719634,610835.00
06/28/2019 07:00,2,0.279,ALERT,213.29,337.24,59.990,1561719605,"201051344000633","174011545737251",27.65,20.00,0,293.96,340.85,7.8,5.7,0.031,1326684.1,1326684.1,5739,0,0,0,L,1122011218,1,122.01,122.46,0002,20,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561719636,610836.00
06/28/2019 07:00,2,0.305,ACTIVE,212.83,333.93,59.990,1561719605,"201051344000955","174011545737251",27.71,20.70,0,314.40,349.56,8.6,6.3,0.031,1353442.0,1353442.0,5739,0,0,0,L,1122011218,1,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561719637,610837.00
06/28/2019 07:00,2,0.285,ACTIVE,213.06,335.74,59.996,1561719605,"201051344000648","174011545737251",27.39,19.50,0,311.69,354.37,7.9,5.7,0.027,1340852.7,1340852.7,5727,0,0,0,L,1122011218,1,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561719638,610838.00
06/28/2019 07:00,2,0.270,ACTIVE,213.06,335.74,60.001,1561719605,"201051344000645","174011545737251",26.60,20.70,0,315.00,351.07,7.3,5.1,0.031,1346295.6,1346295.6,5729,0,0,0,L,1122011218,1,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561719639,610839.00
06/28/2019 07:00,2,0.289,ACTIVE,212.83,336.04,59.996,1561719605,"201051344000569","174011545737251",27.06,20.30,0,321.01,346.56,7.9,5.7,0.031,1363060.8,1363060.8,5734,0,0,0,L,1122011218,1,121.10,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561719640,610840.00
06/28/2019 07:00,2,0.322,ALERT,212.83,339.04,60.043,1561719605,"179051228000119","174011545737251",27.67,22.30,0,294.26,342.95,9.1,6.8,0.031,149367.2,149367.2,5778,0,0,0,L,46974696,1,121.55,122.68,0000,19,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561719642,610841.00
06/28/2019 07:15,2,0.412,ACTIVE,212.61,336.04,59.975,1561720504,"201051344000579","174011545737251",27.47,21.30,0,329.43,340.55,11.5,9.2,0.057,1364059.8,1364059.8,5735,0,0,0,L,1122011218,1,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561720505,610842.00
06/28/2019 07:15,2,0.361,ACTIVE,213.06,335.14,59.980,1561720504,"201051344001025","174011545737251",28.17,20.70,0,330.33,341.15,10.3,8.0,0.053,1348296.3,1348296.3,5734,0,0,0,L,1122011218,1,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561720506,610843.00
06/28/2019 07:15,2,0.379,ACTIVE,213.29,336.94,59.985,1561720504,"201051344001093","174011545737251",27.57,21.30,0,329.43,341.75,10.6,8.3,0.049,1330801.1,1330801.1,5743,0,0,0,L,1122011218,1,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561720507,610844.00
06/28/2019 07:15,2,0.371,ACTIVE,212.61,335.74,59.975,1561720504,"201051344000458","174011545737251",27.59,21.30,0,329.73,340.55,10.4,8.1,0.057,1345406.1,1345406.1,5724,0,0,0,L,1122011218,1,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561720508,610845.00
06/28/2019 07:15,2,0.379,ACTIVE,213.06,335.14,59.980,1561720504,"201051344000890","174011545737251",27.83,21.00,0,330.33,340.55,10.7,8.4,0.053,1345920.3,1345920.3,5737,0,0,0,L,1122011218,1,122.23,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561720509,610846.00
06/28/2019 07:15,2,0.354,ACTIVE,212.61,336.94,59.980,1561720504,"201051344000988","174011545737251",17.93,20.30,0,293.96,340.25,6.4,4.3,0.040,1028040.5,1028040.5,5733,0,0,0,L,1122011218,1,121.10,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561720510,610847.00
06/28/2019 07:15,2,0.365,ACTIVE,213.74,336.94,59.980,1561720504,"201051344000582","174011545737251",26.58,21.00,0,330.03,340.85,9.8,7.6,0.049,1323571.8,1323571.8,5728,0,0,0,L,1122011218,1,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561720511,610848.00
06/28/2019 07:15,2,0.379,ACTIVE,212.61,336.34,59.980,1561720504,"201051344000868","174011545737251",27.55,20.70,0,330.03,340.55,10.6,8.3,0.053,1331585.3,1331585.3,5727,0,0,0,L,1122011218,1,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561720512,610849.00
06/28/2019 07:15,2,0.359,ACTIVE,213.06,337.84,59.980,1561720504,"201051344000576","174011545737251",27.83,20.30,0,330.03,341.75,10.2,7.9,0.053,1348389.1,1348389.1,5741,0,0,0,L,1122011218,1,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561720513,610850.00
06/28/2019 07:15,2,0.359,ACTIVE,212.61,336.64,59.980,1561720504,"201051344001158","174011545737251",27.81,20.70,0,329.13,340.85,10.1,7.9,0.057,1325586.1,1325586.1,5728,0,0,0,L,1122011218,1,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561720514,610851.00
06/28/2019 07:15,2,0.350,ACTIVE,213.29,336.94,59.980,1561720504,"201051344000917","174011545737251",27.77,21.80,0,328.82,341.15,9.8,7.6,0.053,1340453.0,1340453.0,5739,0,0,0,L,1122011218,1,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561720515,610852.00
06/28/2019 07:15,2,0.387,ACTIVE,213.51,335.74,59.975,1561720504,"201051344000417","174011545737251",18.23,20.70,0,329.13,340.55,7.1,5.0,0.027,1064457.4,1064457.4,5747,0,0,0,L,1122011218,1,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561720516,610853.00
06/28/2019 07:15,2,0.340,ACTIVE,213.51,337.24,59.975,1561720504,"201051344000685","174011545737251",27.55,21.00,0,329.43,341.75,9.5,7.2,0.057,1346713.2,1346713.2,5736,0,0,0,L,1122011218,1,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561720517,610854.00
06/28/2019 07:15,2,0.357,ACTIVE,213.51,336.64,59.996,1561720504,"201051344000651","174011545737251",27.67,20.70,0,330.63,341.15,10.1,7.8,0.053,1340614.2,1340614.2,5735,0,0,0,L,1122011218,1,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561720518,610855.00
06/28/2019 07:15,2,0.367,ACTIVE,212.61,335.74,59.980,1561720504,"201051344000594","174011545737251",28.07,21.00,0,327.02,340.55,10.5,8.2,0.057,1351324.5,1351324.5,5735,0,0,0,L,1122011218,1,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561720519,610856.00
06/28/2019 07:15,2,0.381,ACTIVE,212.83,336.34,59.985,1561720504,"201051344000469","174011545737251",27.21,20.00,0,328.82,341.75,10.5,8.2,0.057,1331336.3,1331336.3,5736,0,0,0,L,1122011218,1,120.88,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561720520,610857.00
06/28/2019 07:15,2,0.393,ACTIVE,213.51,337.24,59.985,1561720504,"201051344000585","174011545737251",27.75,21.30,0,330.33,341.15,11.1,8.8,0.049,1355299.0,1355299.0,5730,0,0,0,L,1122011218,1,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561720521,610858.00
06/28/2019 07:15,2,0.361,ACTIVE,213.29,337.54,59.985,1561720504,"201051344000853","174011545737251",27.69,20.70,0,330.63,342.35,10.2,7.9,0.053,1354298.3,1354298.3,5730,0,0,0,L,1122011218,1,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561720522,610859.00
06/28/2019 07:15,2,0.344,ACTIVE,213.74,337.24,59.969,1561720504,"201051344001145","174011545737251",27.81,20.70,0,330.93,342.05,9.7,7.5,0.049,1355252.9,1355252.9,5748,0,0,0,L,1122011218,1,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561720523,610860.00
06/28/2019 07:15,2,0.361,ACTIVE,213.51,336.04,59.990,1561720504,"201051344000438","174011545737251",28.17,20.70,0,330.33,340.85,10.4,8.1,0.053,1348735.6,1348735.6,5734,0,0,0,L,1122011218,1,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561720524,610861.00
06/28/2019 07:15,2,0.387,ACTIVE,213.06,335.44,59.985,1561720504,"201051344001135","174011545737251",27.73,21.00,0,329.43,339.95,10.9,8.6,0.053,1335882.5,1335882.5,5730,0,0,0,L,1122011218,1,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561720525,610862.00
06/28/2019 07:15,2,0.381,ACTIVE,212.83,336.04,59.990,1561720504,"201051344000983","174011545737251",27.47,20.70,0,329.43,340.85,10.6,8.3,0.057,1352326.7,1352326.7,5727,0,0,0,L,1122011218,1,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561720525,610863.00
06/28/2019 07:15,2,0.361,ACTIVE,213.51,335.44,59.980,1561720504,"201051344001203","174011545737251",27.83,21.00,0,330.03,342.05,10.2,8.0,0.053,1343798.4,1343798.4,5740,0,0,0,L,1122011218,1,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561720526,610864.00
06/28/2019 07:15,2,0.357,ACTIVE,213.29,335.44,59.980,1561720504,"201051344001230","174011545737251",27.15,20.70,0,327.92,340.55,9.8,7.6,0.044,1338947.6,1338947.6,5755,0,0,0,L,1122011218,1,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561720528,610865.00
06/28/2019 07:15,2,0.371,ACTIVE,213.06,336.64,59.985,1561720504,"201051344000646","174011545737251",27.51,21.00,0,328.82,340.55,10.4,8.1,0.053,1332827.2,1332827.2,5746,0,0,0,L,1122011218,1,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561720528,610866.00
06/28/2019 07:15,2,0.371,ACTIVE,213.06,335.44,59.985,1561720504,"201051344000867","174011545737251",27.93,21.30,0,328.82,341.15,10.5,8.2,0.053,1329559.1,1329559.1,5730,0,0,0,L,1122011218,1,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561720529,610867.00
06/28/2019 07:15,2,0.369,ACTIVE,213.29,338.14,59.975,1561720504,"201051344000633","174011545737251",27.65,20.70,0,330.03,344.45,10.4,8.1,0.057,1326685.7,1326685.7,5741,0,0,0,L,1122011218,1,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561720530,610868.00
06/28/2019 07:15,2,0.379,ACTIVE,213.06,336.04,59.969,1561720504,"201051344000955","174011545737251",28.19,21.30,0,329.43,340.55,10.8,8.5,0.053,1353443.8,1353443.8,5740,0,0,0,L,1122011218,1,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561720531,610869.00
06/28/2019 07:15,2,0.365,ACTIVE,213.06,336.04,59.985,1561720504,"201051344000648","174011545737251",27.91,20.00,0,330.93,340.85,10.3,8.1,0.053,1340854.3,1340854.3,5728,0,0,0,L,1122011218,1,121.10,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561720532,610870.00
06/28/2019 07:15,2,0.348,ACTIVE,213.29,336.34,59.985,1561720504,"201051344000645","174011545737251",28.05,21.00,0,330.33,341.15,9.9,7.7,0.053,1346297.1,1346297.1,5730,0,0,0,L,1122011218,1,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561720533,610871.00
06/28/2019 07:15,2,0.365,ACTIVE,212.83,336.04,59.980,1561720504,"201051344000569","174011545737251",27.97,21.00,0,329.73,340.85,10.4,8.1,0.057,1363062.4,1363062.4,5735,0,0,0,L,1122011218,1,121.10,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561720534,610872.00
06/28/2019 07:15,2,0.416,ACTIVE,213.06,339.34,59.990,1561720504,"179051228000119","174011545737251",27.21,22.80,0,330.93,345.96,11.5,9.2,0.057,149369.0,149369.0,5780,0,0,0,L,46974696,1,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561720535,610873.00
06/28/2019 07:30,2,0.615,ACTIVE,213.06,338.44,60.022,1561721404,"201051344000579","174011545737251",28.39,22.00,0,319.21,346.86,17.8,15.2,0.110,1364063.0,1364063.0,5736,0,0,0,L,1122011218,1,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561721405,610874.00
06/28/2019 07:30,2,0.576,ACTIVE,213.29,337.24,60.028,1561721404,"201051344001025","174011545737251",28.19,21.50,0,319.81,346.26,16.4,14.0,0.106,1348299.2,1348299.2,5735,0,0,0,L,1122011218,1,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561721406,610875.00
06/28/2019 07:30,2,0.594,ACTIVE,213.51,338.74,59.990,1561721404,"201051344001093","174011545737251",28.53,22.00,0,319.21,346.26,17.2,14.6,0.110,1330804.1,1330804.1,5744,0,0,0,L,1122011218,1,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561721407,610876.00
06/28/2019 07:30,2,0.572,ACTIVE,213.06,338.44,60.022,1561721404,"201051344000458","174011545737251",28.27,22.30,0,318.61,346.56,16.4,13.9,0.115,1345409.1,1345409.1,5725,0,0,0,L,1122011218,1,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561721408,610877.00
06/28/2019 07:30,2,0.598,ACTIVE,213.29,337.24,60.017,1561721404,"201051344000890","174011545737251",27.87,21.80,0,319.81,345.66,16.9,14.4,0.110,1345923.3,1345923.3,5738,0,0,0,L,1122011218,1,122.46,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561721409,610878.00
06/28/2019 07:30,2,0.570,ACTIVE,213.06,338.74,60.022,1561721404,"201051344000988","174011545737251",18.23,21.30,0,318.61,344.76,10.5,8.2,0.075,1028042.3,1028042.3,5734,0,0,0,L,1122011218,1,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561721410,610879.00
06/28/2019 07:30,2,0.549,ACTIVE,213.96,338.74,60.022,1561721404,"201051344000582","174011545737251",28.09,21.50,0,319.21,345.96,15.7,13.2,0.106,1323574.6,1323574.6,5729,0,0,0,L,1122011218,1,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561721411,610880.00
06/28/2019 07:30,2,0.598,ACTIVE,212.83,338.14,60.022,1561721404,"201051344000868","174011545737251",28.09,21.30,0,318.61,352.57,17.1,14.5,0.110,1331588.3,1331588.3,5728,0,0,0,L,1122011218,1,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561721412,610881.00
06/28/2019 07:30,2,0.561,ACTIVE,213.51,339.95,60.028,1561721404,"201051344000576","174011545737251",28.57,21.30,0,320.11,350.77,16.2,13.7,0.110,1348392.0,1348392.0,5742,0,0,0,L,1122011218,1,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561721413,610882.00
06/28/2019 07:30,2,0.570,ACTIVE,213.29,338.44,60.022,1561721404,"201051344001158","174011545737251",28.17,21.50,0,318.91,346.86,16.3,13.8,0.115,1325589.0,1325589.0,5729,0,0,0,L,1122011218,1,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561721414,610883.00
06/28/2019 07:30,2,0.559,ACTIVE,213.51,338.44,60.028,1561721404,"201051344000917","174011545737251",27.71,22.30,0,319.51,345.96,15.7,13.2,0.102,1340455.8,1340455.8,5740,0,0,0,L,1122011218,1,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561721415,610884.00
06/28/2019 07:30,2,0.574,ACTIVE,213.51,336.94,60.022,1561721404,"201051344000417","174011545737251",18.69,21.50,0,319.51,342.05,10.9,8.6,0.066,1064459.2,1064459.2,5748,0,0,0,L,1122011218,1,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561721416,610885.00
06/28/2019 07:30,2,0.535,ACTIVE,213.74,339.04,60.017,1561721404,"201051344000685","174011545737251",28.21,21.50,0,321.01,345.96,15.3,12.9,0.110,1346715.9,1346715.9,5737,0,0,0,L,1122011218,1,122.91,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561721417,610886.00
06/28/2019 07:30,2,0.555,ACTIVE,213.74,338.74,60.028,1561721404,"201051344000651","174011545737251",28.29,21.30,0,319.51,346.26,15.9,13.5,0.106,1340617.0,1340617.0,5736,0,0,0,L,1122011218,1,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561721418,610887.00
06/28/2019 07:30,2,0.570,ACTIVE,213.06,338.44,60.012,1561721404,"201051344000594","174011545737251",28.71,21.80,0,317.70,346.56,16.6,14.1,0.115,1351327.6,1351327.6,5736,0,0,0,L,1122011218,1,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561721418,610888.00
06/28/2019 07:30,2,0.555,ACTIVE,213.29,338.44,60.022,1561721404,"201051344000469","174011545737251",29.10,21.00,0,318.61,347.16,16.4,13.9,0.115,1331339.3,1331339.3,5737,0,0,0,L,1122011218,1,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561721419,610889.00
06/28/2019 07:30,2,0.582,ACTIVE,213.74,338.74,60.028,1561721404,"201051344000585","174011545737251",28.65,22.00,0,319.21,346.26,16.9,14.4,0.110,1355302.2,1355302.2,5731,0,0,0,L,1122011218,1,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561721420,610890.00
06/28/2019 07:30,2,0.568,ACTIVE,213.74,339.65,60.043,1561721404,"201051344000853","174011545737251",28.31,21.50,0,321.01,348.06,16.3,13.8,0.106,1354301.2,1354301.2,5731,0,0,0,L,1122011218,1,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561721421,610891.00
06/28/2019 07:30,2,0.539,ACTIVE,213.74,338.14,60.054,1561721404,"201051344001145","174011545737251",28.49,21.30,0,320.71,346.26,15.6,13.1,0.102,1355255.8,1355255.8,5749,0,0,0,L,1122011218,1,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561721422,610892.00
06/28/2019 07:30,2,0.562,ACTIVE,213.51,338.14,59.990,1561721404,"201051344000438","174011545737251",28.88,21.50,0,320.11,346.56,16.5,14.0,0.102,1348738.6,1348738.6,5735,0,0,0,L,1122011218,1,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561721423,610893.00
06/28/2019 07:30,2,0.584,ACTIVE,213.29,335.74,60.028,1561721404,"201051344001135","174011545737251",28.37,21.50,0,319.21,345.96,16.9,14.3,0.102,1335885.7,1335885.7,5731,0,0,0,L,1122011218,1,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561721424,610894.00
06/28/2019 07:30,2,0.584,ACTIVE,213.29,338.74,60.049,1561721404,"201051344000983","174011545737251",28.27,21.80,0,318.61,349.86,16.8,14.2,0.110,1352329.8,1352329.8,5728,0,0,0,L,1122011218,1,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561721425,610895.00
06/28/2019 07:30,2,0.572,ACTIVE,213.51,337.24,60.017,1561721404,"201051344001203","174011545737251",28.35,21.80,0,319.81,346.86,16.5,14.0,0.106,1343801.4,1343801.4,5741,0,0,0,L,1122011218,1,122.68,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561721426,610896.00
06/28/2019 07:30,2,0.555,ACTIVE,213.29,336.94,60.017,1561721404,"201051344001230","174011545737251",28.55,21.50,0,319.21,345.66,16.0,13.5,0.097,1338950.4,1338950.4,5756,0,0,0,L,1122011218,1,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561721427,610897.00
06/28/2019 07:30,2,0.561,ACTIVE,212.83,337.54,60.022,1561721404,"201051344000646","174011545737251",27.91,21.80,0,318.61,345.66,15.9,13.4,0.102,1332830.2,1332830.2,5747,0,0,0,L,1122011218,1,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561721428,610898.00
06/28/2019 07:30,2,0.576,ACTIVE,213.51,338.14,60.028,1561721404,"201051344000867","174011545737251",28.33,22.00,0,318.91,351.67,16.6,14.0,0.106,1329562.1,1329562.1,5731,0,0,0,L,1122011218,1,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561721429,610899.00
06/28/2019 07:30,2,0.555,ACTIVE,213.51,339.95,60.028,1561721404,"201051344000633","174011545737251",29.08,21.50,0,318.91,348.36,16.4,13.9,0.110,1326688.8,1326688.8,5742,0,0,0,L,1122011218,1,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561721430,610900.00
06/28/2019 07:30,2,0.598,ACTIVE,212.83,337.84,60.022,1561721404,"201051344000955","174011545737251",28.27,21.80,0,318.91,345.96,17.2,14.6,0.115,1353446.9,1353446.9,5741,0,0,0,L,1122011218,1,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561721431,610901.00
06/28/2019 07:30,2,0.582,ACTIVE,213.29,338.14,60.017,1561721404,"201051344000648","174011545737251",27.91,21.00,0,319.51,347.16,16.4,14.0,0.110,1340857.3,1340857.3,5729,0,0,0,L,1122011218,1,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561721431,610902.00
06/28/2019 07:30,2,0.562,ACTIVE,213.51,339.04,60.022,1561721404,"201051344000645","174011545737251",28.11,21.80,0,319.51,353.17,16.1,13.6,0.110,1346300.0,1346300.0,5731,0,0,0,L,1122011218,1,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561721432,610903.00
06/28/2019 07:30,2,0.574,ACTIVE,213.06,338.44,60.022,1561721404,"201051344000569","174011545737251",28.01,21.50,0,318.61,346.86,16.3,13.8,0.110,1363065.4,1363065.4,5736,0,0,0,L,1122011218,1,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561721433,610904.00
06/28/2019 07:30,2,0.619,ACTIVE,213.29,342.05,60.017,1561721404,"179051228000119","174011545737251",28.19,23.50,0,322.21,349.86,17.7,15.2,0.106,149372.4,149372.4,5781,0,0,0,L,46974696,1,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561721434,610905.00
06/28/2019 07:45,2,0.650,ACTIVE,212.38,337.84,60.028,1561722304,"201051344000579","174011545737251",28.86,22.50,0,330.03,347.46,19.1,16.5,0.124,1364066.6,1364066.6,5737,0,0,0,L,1122011218,1,121.10,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561722305,610906.00
06/28/2019 07:45,2,0.643,ACTIVE,213.06,338.14,60.059,1561722304,"201051344001025","174011545737251",28.55,22.00,0,330.03,346.86,18.6,16.0,0.128,1348302.6,1348302.6,5736,0,0,0,L,1122011218,1,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561722306,610907.00
06/28/2019 07:45,2,0.721,ACTIVE,213.29,339.65,60.028,1561722304,"201051344001093","174011545737251",28.61,22.30,0,330.33,347.46,20.9,18.3,0.141,1330807.8,1330807.8,5745,0,0,0,L,1122011218,1,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561722307,610908.00
06/28/2019 07:45,2,0.576,ACTIVE,212.38,336.94,60.006,1561722304,"201051344000458","174011545737251",28.84,22.80,0,330.33,346.86,16.9,14.4,0.119,1345412.3,1345412.3,5726,0,0,0,L,1122011218,1,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561722308,610909.00
06/28/2019 07:45,2,0.686,ACTIVE,212.83,338.14,59.990,1561722304,"201051344000890","174011545737251",28.61,22.00,0,329.13,346.86,19.9,17.3,0.137,1345926.9,1345926.9,5739,0,0,0,L,1122011218,1,122.01,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561722309,610910.00
06/28/2019 07:45,2,0.613,ACTIVE,212.38,337.84,60.043,1561722304,"201051344000988","174011545737251",18.73,22.00,0,329.43,345.66,11.7,9.3,0.093,1028044.2,1028044.2,5735,0,0,0,L,1122011218,1,120.88,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561722310,610911.00
06/28/2019 07:45,2,0.631,ACTIVE,213.51,339.04,60.028,1561722304,"201051344000582","174011545737251",27.93,22.00,0,330.03,346.86,17.9,15.3,0.124,1323577.9,1323577.9,5730,0,0,0,L,1122011218,1,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561722311,610912.00
06/28/2019 07:45,2,0.639,ACTIVE,212.16,337.84,60.059,1561722304,"201051344000868","174011545737251",28.78,21.50,0,329.43,346.86,18.6,16.1,0.128,1331591.8,1331591.8,5729,0,0,0,L,1122011218,1,120.88,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561722312,610913.00
06/28/2019 07:45,2,0.600,ACTIVE,212.83,339.04,60.028,1561722304,"201051344000576","174011545737251",28.65,21.50,0,330.93,348.06,17.4,14.9,0.124,1348395.3,1348395.3,5743,0,0,0,L,1122011218,1,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561722313,610914.00
06/28/2019 07:45,2,0.627,ACTIVE,212.38,337.84,60.033,1561722304,"201051344001158","174011545737251",28.17,22.00,0,329.43,347.46,17.9,15.4,0.128,1325592.3,1325592.3,5730,0,0,0,L,1122011218,1,120.88,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561722314,610915.00
06/28/2019 07:45,2,0.619,ACTIVE,213.29,338.74,60.028,1561722304,"201051344000917","174011545737251",28.09,22.80,0,329.13,346.86,17.7,15.1,0.115,1340458.9,1340458.9,5741,0,0,0,L,1122011218,1,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561722315,610916.00
06/28/2019 07:45,2,0.678,ACTIVE,213.29,337.24,60.022,1561722304,"201051344000417","174011545737251",18.55,21.80,0,329.73,343.25,12.7,10.4,0.084,1064461.4,1064461.4,5749,0,0,0,L,1122011218,1,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561722316,610917.00
06/28/2019 07:45,2,0.604,ACTIVE,213.29,339.04,60.033,1561722304,"201051344000685","174011545737251",28.84,22.00,0,330.33,346.86,17.6,15.1,0.133,1346719.1,1346719.1,5738,0,0,0,L,1122011218,1,122.68,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561722316,610918.00
06/28/2019 07:45,2,0.641,ACTIVE,213.29,339.65,60.012,1561722304,"201051344000651","174011545737251",28.35,22.00,0,330.33,347.16,18.4,15.9,0.133,1340620.4,1340620.4,5737,0,0,0,L,1122011218,1,122.46,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561722317,610919.00
06/28/2019 07:45,2,0.631,ACTIVE,212.16,338.14,60.006,1561722304,"201051344000594","174011545737251",28.78,22.00,0,329.13,347.16,18.4,15.9,0.133,1351330.9,1351330.9,5737,0,0,0,L,1122011218,1,121.10,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561722318,610920.00
06/28/2019 07:45,2,0.652,ACTIVE,212.61,336.94,60.033,1561722304,"201051344000469","174011545737251",28.19,21.80,0,329.43,347.76,18.6,16.1,0.137,1331342.7,1331342.7,5738,0,0,0,L,1122011218,1,120.65,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561722319,610921.00
06/28/2019 07:45,2,0.641,ACTIVE,213.06,338.74,60.028,1561722304,"201051344000585","174011545737251",28.55,22.50,0,330.33,346.26,18.6,16.0,0.124,1355305.7,1355305.7,5732,0,0,0,L,1122011218,1,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561722320,610922.00
06/28/2019 07:45,2,0.596,ACTIVE,213.06,338.74,60.006,1561722304,"201051344000853","174011545737251",28.53,22.30,0,331.23,348.36,17.2,14.7,0.115,1354304.5,1354304.5,5732,0,0,0,L,1122011218,1,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561722321,610923.00
06/28/2019 07:45,2,0.596,ACTIVE,213.29,338.44,60.054,1561722304,"201051344001145","174011545737251",28.67,21.80,0,330.63,346.86,17.3,14.8,0.119,1355258.9,1355258.9,5750,0,0,0,L,1122011218,1,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561722322,610924.00
06/28/2019 07:45,2,0.678,ACTIVE,213.29,339.04,59.990,1561722304,"201051344000438","174011545737251",28.67,22.00,0,330.33,347.16,19.7,17.1,0.137,1348742.1,1348742.1,5736,0,0,0,L,1122011218,1,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561722323,610925.00
