ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/28/2019 07:45,2,0.684,ACTIVE,212.83,337.54,60.022,1561722304,"201051344001135","174011545737251",28.39,22.00,0,329.73,346.26,19.7,17.1,0.128,1335889.2,1335889.2,5732,0,0,0,L,1122011218,1,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561722324,610926.00
06/28/2019 07:45,2,0.609,ACTIVE,212.38,336.34,60.022,1561722304,"201051344000983","174011545737251",28.59,22.30,0,329.73,346.86,17.7,15.1,0.115,1352333.1,1352333.1,5729,0,0,0,L,1122011218,1,121.10,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561722325,610927.00
06/28/2019 07:45,2,0.691,ACTIVE,213.29,339.04,60.017,1561722304,"201051344001203","174011545737251",28.55,22.00,0,330.63,348.06,20.0,17.4,0.141,1343804.9,1343804.9,5742,0,0,0,L,1122011218,1,122.46,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561722326,610928.00
06/28/2019 07:45,2,0.674,ACTIVE,212.83,337.84,60.028,1561722304,"201051344001230","174011545737251",28.43,22.00,0,327.92,345.96,19.4,16.8,0.133,1338953.8,1338953.8,5757,0,0,0,L,1122011218,1,122.01,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561722327,610929.00
06/28/2019 07:45,2,0.578,ACTIVE,212.61,338.14,60.022,1561722304,"201051344000646","174011545737251",29.74,22.30,0,328.52,346.26,17.4,14.9,0.119,1332833.4,1332833.4,5748,0,0,0,L,1122011218,1,122.01,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561722328,610930.00
06/28/2019 07:45,2,0.646,ACTIVE,212.38,336.34,60.022,1561722304,"201051344000867","174011545737251",28.59,22.50,0,330.03,347.16,18.8,16.2,0.128,1329565.6,1329565.6,5732,0,0,0,L,1122011218,1,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561722329,610931.00
06/28/2019 07:45,2,0.639,ACTIVE,212.83,339.34,60.070,1561722304,"201051344000633","174011545737251",28.59,21.80,0,330.63,348.66,18.5,15.9,0.133,1326692.1,1326692.1,5743,0,0,0,L,1122011218,1,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561722330,610932.00
06/28/2019 07:45,2,0.729,ACTIVE,212.61,339.04,60.017,1561722304,"201051344000955","174011545737251",28.69,22.50,0,328.82,346.86,21.2,18.5,0.155,1353450.7,1353450.7,5742,0,0,0,L,1122011218,1,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561722331,610933.00
06/28/2019 07:45,2,0.607,ACTIVE,212.61,337.24,60.012,1561722304,"201051344000648","174011545737251",28.77,21.30,0,331.23,347.76,17.8,15.2,0.119,1340860.6,1340860.6,5730,0,0,0,L,1122011218,1,120.65,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561722331,610934.00
06/28/2019 07:45,2,0.619,ACTIVE,212.83,337.84,60.033,1561722304,"201051344000645","174011545737251",28.25,22.30,0,331.23,347.46,17.8,15.2,0.124,1346303.3,1346303.3,5732,0,0,0,L,1122011218,1,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561722332,610935.00
06/28/2019 07:45,2,0.613,ACTIVE,212.38,337.24,60.022,1561722304,"201051344000569","174011545737251",28.25,22.30,0,330.63,347.16,17.6,15.0,0.119,1363068.7,1363068.7,5737,0,0,0,L,1122011218,1,120.65,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561722333,610936.00
06/28/2019 07:45,2,0.684,ACTIVE,212.61,340.55,60.022,1561722304,"179051228000119","174011545737251",28.59,24.00,0,331.53,351.67,19.8,17.2,0.128,149376.1,149376.1,5782,0,0,0,L,46974696,1,121.10,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561722334,610937.00
06/28/2019 08:00,2,0.979,ACTIVE,212.38,340.25,60.065,1561723204,"201051344000579","174011545737251",28.77,23.00,0,327.92,352.27,28.5,25.6,0.217,1364071.8,1364071.8,5738,0,0,0,L,1122011218,1,120.88,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561723205,610938.00
06/28/2019 08:00,2,0.986,ACTIVE,212.83,341.75,60.012,1561723204,"201051344001025","174011545737251",29.04,22.50,0,329.13,354.07,29.1,26.1,0.221,1348307.8,1348307.8,5737,0,0,0,L,1122011218,1,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561723206,610939.00
06/28/2019 08:00,2,1.096,ACTIVE,213.29,343.55,60.028,1561723204,"201051344001093","174011545737251",29.00,23.00,0,329.13,356.48,32.2,29.2,0.243,1330813.6,1330813.6,5746,0,0,0,L,1122011218,1,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561723207,610940.00
06/28/2019 08:00,2,0.877,ACTIVE,212.16,339.95,60.022,1561723204,"201051344000458","174011545737251",28.45,23.50,0,328.82,350.77,25.3,22.5,0.199,1345416.8,1345416.8,5727,0,0,0,L,1122011218,1,120.88,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561723208,610941.00
06/28/2019 08:00,2,1.061,ACTIVE,213.06,342.05,60.028,1561723204,"201051344000890","174011545737251",28.84,22.80,0,328.82,354.97,31.0,28.0,0.234,1345932.5,1345932.5,5740,0,0,0,L,1122011218,1,122.01,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561723209,610942.00
06/28/2019 08:00,2,0.955,ACTIVE,212.38,339.34,60.022,1561723204,"201051344000988","174011545737251",18.89,22.50,0,328.22,348.36,18.3,15.8,0.146,1028047.2,1028047.2,5736,0,0,0,L,1122011218,1,120.65,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561723210,610943.00
06/28/2019 08:00,2,0.957,ACTIVE,213.74,342.95,60.017,1561723204,"201051344000582","174011545737251",28.82,22.50,0,329.43,354.07,28.0,25.1,0.217,1323582.8,1323582.8,5731,0,0,0,L,1122011218,1,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561723211,610944.00
06/28/2019 08:00,2,0.973,ACTIVE,212.16,340.85,60.022,1561723204,"201051344000868","174011545737251",28.71,22.00,0,327.92,352.27,28.3,25.4,0.212,1331596.8,1331596.8,5730,0,0,0,L,1122011218,1,120.88,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561723212,610945.00
06/28/2019 08:00,2,0.910,ACTIVE,212.61,341.75,60.028,1561723204,"201051344000576","174011545737251",28.57,22.00,0,329.13,352.27,26.4,23.6,0.203,1348399.9,1348399.9,5744,0,0,0,L,1122011218,1,121.10,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561723213,610946.00
06/28/2019 08:00,2,0.955,ACTIVE,212.38,340.85,60.028,1561723204,"201051344001158","174011545737251",28.51,22.50,0,327.92,352.57,27.6,24.7,0.217,1325597.2,1325597.2,5731,0,0,0,L,1122011218,1,120.65,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561723214,610947.00
06/28/2019 08:00,2,0.936,ACTIVE,213.29,342.65,60.022,1561723204,"201051344000917","174011545737251",29.16,23.50,0,328.52,353.17,27.7,24.8,0.217,1340463.8,1340463.8,5742,0,0,0,L,1122011218,1,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561723215,610948.00
06/28/2019 08:00,2,1.043,ACTIVE,213.06,339.65,60.022,1561723204,"201051344000417","174011545737251",18.55,22.30,0,329.13,348.36,19.6,17.0,0.146,1064464.7,1064464.7,5750,0,0,0,L,1122011218,1,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561723216,610949.00
06/28/2019 08:00,2,0.953,ACTIVE,213.29,342.65,60.038,1561723204,"201051344000685","174011545737251",28.88,22.50,0,329.73,354.07,27.9,25.0,0.230,1346723.9,1346723.9,5739,0,0,0,L,1122011218,1,122.68,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561723217,610950.00
06/28/2019 08:00,2,0.994,ACTIVE,213.29,342.95,60.033,1561723204,"201051344000651","174011545737251",28.82,22.80,0,329.43,354.67,29.1,26.1,0.225,1340625.5,1340625.5,5738,0,0,0,L,1122011218,1,122.46,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561723218,610951.00
06/28/2019 08:00,2,0.961,ACTIVE,211.93,339.65,60.017,1561723204,"201051344000594","174011545737251",28.69,22.50,0,327.02,353.47,27.9,25.0,0.199,1351335.9,1351335.9,5738,0,0,0,L,1122011218,1,120.88,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561723219,610952.00
06/28/2019 08:00,2,0.969,ACTIVE,212.38,341.75,60.054,1561723204,"201051344000469","174011545737251",28.94,22.00,0,328.82,352.87,28.4,25.5,0.234,1331347.8,1331347.8,5739,0,0,0,L,1122011218,1,120.42,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561723219,610953.00
06/28/2019 08:00,2,0.967,ACTIVE,213.29,342.35,60.017,1561723204,"201051344000585","174011545737251",28.94,23.30,0,328.82,353.17,28.4,25.5,0.212,1355310.7,1355310.7,5733,0,0,0,L,1122011218,1,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561723220,610954.00
06/28/2019 08:00,2,0.879,ACTIVE,212.83,341.45,60.017,1561723204,"201051344000853","174011545737251",29.00,22.80,0,330.03,352.27,25.9,23.1,0.199,1354309.0,1354309.0,5733,0,0,0,L,1122011218,1,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561723221,610955.00
06/28/2019 08:00,2,0.924,ACTIVE,213.29,341.75,60.038,1561723204,"201051344001145","174011545737251",28.61,22.30,0,330.33,353.17,26.8,23.9,0.199,1355263.6,1355263.6,5751,0,0,0,L,1122011218,1,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561723222,610956.00
06/28/2019 08:00,2,1.023,ACTIVE,213.06,342.65,60.012,1561723204,"201051344000438","174011545737251",29.40,22.80,0,329.43,355.88,30.5,27.5,0.239,1348747.6,1348747.6,5737,0,0,0,L,1122011218,1,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561723223,610957.00
06/28/2019 08:00,2,1.020,ACTIVE,212.83,341.45,60.012,1561723204,"201051344001135","174011545737251",29.04,22.80,0,328.82,354.07,30.1,27.1,0.225,1335894.6,1335894.6,5733,0,0,0,L,1122011218,1,121.78,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561723224,610958.00
06/28/2019 08:00,2,0.896,ACTIVE,212.38,339.95,60.017,1561723204,"201051344000983","174011545737251",29.06,23.00,0,328.22,351.37,26.4,23.6,0.212,1352337.8,1352337.8,5730,0,0,0,L,1122011218,1,121.10,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561723225,610959.00
06/28/2019 08:00,2,1.061,ACTIVE,213.06,342.35,60.012,1561723204,"201051344001203","174011545737251",28.73,22.80,0,329.13,356.18,30.9,27.9,0.247,1343810.5,1343810.5,5743,0,0,0,L,1122011218,1,122.23,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561723226,610960.00
06/28/2019 08:00,2,1.037,ACTIVE,212.83,341.75,59.985,1561723204,"201051344001230","174011545737251",28.77,22.80,0,327.62,353.77,30.2,27.2,0.239,1338959.2,1338959.2,5758,0,0,0,L,1122011218,1,122.01,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561723227,610961.00
06/28/2019 08:00,2,0.955,ACTIVE,212.38,341.15,60.012,1561723204,"201051344000646","174011545737251",29.06,22.80,0,328.52,353.47,28.1,25.2,0.217,1332838.2,1332838.2,5749,0,0,0,L,1122011218,1,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561723228,610962.00
06/28/2019 08:00,2,0.975,ACTIVE,212.38,338.44,60.006,1561723204,"201051344000867","174011545737251",28.69,23.30,0,328.22,351.97,28.3,25.4,0.212,1329570.6,1329570.6,5733,0,0,0,L,1122011218,1,121.10,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561723229,610963.00
06/28/2019 08:00,2,0.957,ACTIVE,212.61,342.05,60.028,1561723204,"201051344000633","174011545737251",28.65,22.50,0,328.82,353.47,27.8,24.9,0.221,1326697.1,1326697.1,5744,0,0,0,L,1122011218,1,121.33,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561723230,610964.00
06/28/2019 08:00,2,1.080,ACTIVE,212.61,342.05,60.012,1561723204,"201051344000955","174011545737251",29.44,23.00,0,326.42,354.97,32.2,29.2,0.270,1353456.6,1353456.6,5743,0,0,0,L,1122011218,1,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561723231,610965.00
06/28/2019 08:00,2,0.912,ACTIVE,212.38,340.55,60.012,1561723204,"201051344000648","174011545737251",28.49,22.00,0,329.13,351.67,26.4,23.5,0.203,1340865.3,1340865.3,5731,0,0,0,L,1122011218,1,120.65,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561723231,610966.00
06/28/2019 08:00,2,0.918,ACTIVE,212.61,340.85,60.012,1561723204,"201051344000645","174011545737251",28.65,22.80,0,329.13,352.27,26.7,23.8,0.203,1346308.0,1346308.0,5733,0,0,0,L,1122011218,1,121.10,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561723232,610967.00
06/28/2019 08:00,2,0.900,ACTIVE,212.16,340.55,60.033,1561723204,"201051344000569","174011545737251",28.61,22.80,0,328.52,351.37,26.1,23.3,0.203,1363073.4,1363073.4,5738,0,0,0,L,1122011218,1,120.42,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561723233,610968.00
06/28/2019 08:00,2,0.986,ACTIVE,212.38,344.76,59.948,1561723204,"179051228000119","174011545737251",28.88,24.50,0,329.13,355.28,28.9,25.9,0.217,149381.3,149381.3,5783,0,0,0,L,46974696,1,121.10,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561723234,610969.00
06/28/2019 08:15,2,1.287,ACTIVE,213.06,344.15,60.017,1561724104,"201051344000579","174011545737251",28.98,23.50,0,330.03,359.78,37.8,34.6,0.301,1364079.3,1364079.3,5739,0,0,0,L,1122011218,1,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561724106,610970.00
06/28/2019 08:15,2,1.330,ACTIVE,213.74,345.06,60.012,1561724104,"201051344001025","174011545737251",28.82,23.50,0,329.43,361.89,38.9,35.6,0.305,1348315.5,1348315.5,5738,0,0,0,L,1122011218,1,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561724107,610971.00
06/28/2019 08:15,2,1.436,ACTIVE,213.74,347.76,60.012,1561724104,"201051344001093","174011545737251",29.08,23.80,0,330.33,364.29,42.3,38.9,0.340,1330822.1,1330822.1,5747,0,0,0,L,1122011218,1,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561724108,610972.00
06/28/2019 08:15,2,1.145,ACTIVE,213.06,343.55,60.017,1561724104,"201051344000458","174011545737251",29.02,24.00,0,330.03,357.38,33.7,30.6,0.278,1345423.4,1345423.4,5728,0,0,0,L,1122011218,1,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561724109,610973.00
06/28/2019 08:15,2,1.379,ACTIVE,213.51,345.36,60.017,1561724104,"201051344000890","174011545737251",29.24,23.80,0,329.43,362.79,40.9,37.5,0.323,1345940.6,1345940.6,5741,0,0,0,L,1122011218,1,122.23,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561724109,610974.00
06/28/2019 08:15,2,1.275,ACTIVE,213.06,342.95,59.990,1561724104,"201051344000988","174011545737251",19.00,23.00,0,329.13,353.77,24.6,21.8,0.199,1028051.9,1028051.9,5737,0,0,0,L,1122011218,1,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561724110,610975.00
06/28/2019 08:15,2,1.281,ACTIVE,214.19,346.56,60.022,1561724104,"201051344000582","174011545737251",28.71,23.30,0,330.33,361.59,37.3,34.1,0.301,1323590.2,1323590.2,5732,0,0,0,L,1122011218,1,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561724111,610976.00
06/28/2019 08:15,2,1.281,ACTIVE,212.61,344.15,60.012,1561724104,"201051344000868","174011545737251",28.69,22.80,0,328.82,358.88,37.3,34.0,0.296,1331604.2,1331604.2,5731,0,0,0,L,1122011218,1,121.10,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561724112,610977.00
06/28/2019 08:15,2,1.197,ACTIVE,213.51,344.76,59.996,1561724104,"201051344000576","174011545737251",28.86,22.80,0,330.33,359.48,35.0,31.9,0.283,1348406.8,1348406.8,5745,0,0,0,L,1122011218,1,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561724113,610978.00
06/28/2019 08:15,2,1.256,ACTIVE,213.06,344.15,60.017,1561724104,"201051344001158","174011545737251",28.88,23.00,0,329.43,359.78,36.8,33.6,0.301,1325604.4,1325604.4,5732,0,0,0,L,1122011218,1,121.10,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561724114,610979.00
06/28/2019 08:15,2,1.260,ACTIVE,213.74,345.36,60.012,1561724104,"201051344000917","174011545737251",29.02,24.30,0,329.73,360.38,37.0,33.8,0.296,1340471.1,1340471.1,5743,0,0,0,L,1122011218,1,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561724115,610980.00
06/28/2019 08:15,2,1.328,ACTIVE,213.74,342.35,60.017,1561724104,"201051344000417","174011545737251",19.16,23.00,0,330.33,353.17,25.8,23.0,0.199,1064469.7,1064469.7,5751,0,0,0,L,1122011218,1,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561724116,610981.00
06/28/2019 08:15,2,1.270,ACTIVE,213.74,346.56,59.985,1561724104,"201051344000685","174011545737251",29.22,23.00,0,330.03,361.29,37.6,34.3,0.323,1346731.4,1346731.4,5740,0,0,0,L,1122011218,1,122.91,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561724117,610982.00
06/28/2019 08:15,2,1.318,ACTIVE,213.74,346.26,60.033,1561724104,"201051344000651","174011545737251",29.12,23.30,0,330.63,363.09,38.9,35.7,0.309,1340633.2,1340633.2,5739,0,0,0,L,1122011218,1,122.68,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561724118,610983.00
06/28/2019 08:15,2,1.260,ACTIVE,212.61,343.85,60.012,1561724104,"201051344000594","174011545737251",29.02,23.30,0,327.02,358.88,37.1,33.9,0.296,1351343.2,1351343.2,5739,0,0,0,L,1122011218,1,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561724119,610984.00
06/28/2019 08:15,2,1.271,ACTIVE,213.06,345.06,60.012,1561724104,"201051344000469","174011545737251",29.22,22.80,0,328.52,360.08,37.7,34.5,0.318,1331355.2,1331355.2,5740,0,0,0,L,1122011218,1,120.88,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561724120,610985.00
06/28/2019 08:15,2,1.270,ACTIVE,213.96,345.96,60.017,1561724104,"201051344000585","174011545737251",29.22,23.80,0,329.43,360.69,37.6,34.4,0.301,1355318.2,1355318.2,5734,0,0,0,L,1122011218,1,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561724121,610986.00
06/28/2019 08:15,2,1.180,ACTIVE,213.51,345.06,59.985,1561724104,"201051344000853","174011545737251",28.94,23.30,0,331.23,359.48,34.6,31.5,0.274,1354315.8,1354315.8,5734,0,0,0,L,1122011218,1,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561724122,610987.00
06/28/2019 08:15,2,1.217,ACTIVE,213.74,345.36,59.980,1561724104,"201051344001145","174011545737251",29.14,23.00,0,330.93,360.69,36.0,32.8,0.287,1355270.6,1355270.6,5752,0,0,0,L,1122011218,1,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561724123,610988.00
06/28/2019 08:15,2,1.355,ACTIVE,213.74,346.86,60.017,1561724104,"201051344000438","174011545737251",29.40,23.50,0,330.33,363.09,40.4,37.1,0.318,1348755.7,1348755.7,5738,0,0,0,L,1122011218,1,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561724124,610989.00
06/28/2019 08:15,2,1.352,ACTIVE,213.51,345.66,60.012,1561724104,"201051344001135","174011545737251",28.96,23.50,0,328.82,361.29,39.6,36.3,0.309,1335902.6,1335902.6,5734,0,0,0,L,1122011218,1,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561724125,610990.00
06/28/2019 08:15,2,1.184,ACTIVE,213.29,343.85,60.012,1561724104,"201051344000983","174011545737251",29.12,23.50,0,329.43,357.68,34.9,31.8,0.274,1352344.7,1352344.7,5731,0,0,0,L,1122011218,1,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561724126,610991.00
06/28/2019 08:15,2,1.398,ACTIVE,213.74,345.96,60.006,1561724104,"201051344001203","174011545737251",28.96,23.80,0,330.63,363.99,41.0,37.7,0.327,1343818.7,1343818.7,5744,0,0,0,L,1122011218,1,122.68,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561724127,610992.00
06/28/2019 08:15,2,1.371,ACTIVE,213.51,345.36,60.012,1561724104,"201051344001230","174011545737251",28.98,24.00,0,327.02,361.29,40.2,36.9,0.327,1338967.2,1338967.2,5759,0,0,0,L,1122011218,1,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561724128,610993.00
06/28/2019 08:15,2,1.299,ACTIVE,213.06,345.36,59.980,1561724104,"201051344000646","174011545737251",28.98,23.30,0,328.82,360.69,38.1,34.9,0.309,1332845.8,1332845.8,5750,0,0,0,L,1122011218,1,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561724128,610994.00
06/28/2019 08:15,2,1.281,ACTIVE,213.29,343.25,60.043,1561724104,"201051344000867","174011545737251",28.86,24.30,0,328.52,358.58,37.5,34.3,0.292,1329578.1,1329578.1,5734,0,0,0,L,1122011218,1,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561724129,610995.00
06/28/2019 08:15,2,1.266,ACTIVE,213.29,346.26,60.012,1561724104,"201051344000633","174011545737251",28.88,23.30,0,329.73,360.69,37.1,33.9,0.301,1326704.4,1326704.4,5745,0,0,0,L,1122011218,1,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561724130,610996.00
06/28/2019 08:15,2,1.439,ACTIVE,213.29,347.16,59.996,1561724104,"201051344000955","174011545737251",29.30,23.80,0,327.32,363.09,42.8,39.3,0.349,1353465.2,1353465.2,5744,0,0,0,L,1122011218,1,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561724131,610997.00
06/28/2019 08:15,2,1.205,ACTIVE,213.06,344.45,60.017,1561724104,"201051344000648","174011545737251",28.63,22.50,0,329.73,359.18,35.0,31.9,0.283,1340872.3,1340872.3,5732,0,0,0,L,1122011218,1,121.10,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561724132,610998.00
06/28/2019 08:15,2,1.232,ACTIVE,213.51,345.06,60.022,1561724104,"201051344000645","174011545737251",28.57,23.50,0,330.03,359.48,35.7,32.5,0.287,1346315.0,1346315.0,5734,0,0,0,L,1122011218,1,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561724133,610999.00
06/28/2019 08:15,2,1.189,ACTIVE,213.06,344.45,59.975,1561724104,"201051344000569","174011545737251",28.94,23.30,0,330.03,358.28,34.9,31.8,0.283,1363080.3,1363080.3,5739,0,0,0,L,1122011218,1,120.88,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561724134,611000.00
06/28/2019 08:15,2,1.305,ACTIVE,213.06,348.36,60.038,1561724104,"179051228000119","174011545737251",28.86,25.30,0,330.33,362.49,38.2,34.9,0.301,149389.0,149389.0,5784,0,0,0,L,46974696,1,121.55,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561724135,611001.00
06/28/2019 08:30,2,1.727,ACTIVE,213.51,349.56,60.028,1561725003,"201051344000579","174011545737251",28.98,25.00,0,330.63,368.80,50.7,47.0,0.415,1364089.4,1364089.4,5740,0,0,0,L,1122011218,1,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561725005,611002.00
06/28/2019 08:30,2,1.787,ACTIVE,213.96,349.56,60.054,1561725003,"201051344001025","174011545737251",28.82,25.30,0,328.82,370.90,52.2,48.5,0.415,1348326.0,1348326.0,5739,0,0,0,L,1122011218,1,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561725006,611003.00
06/28/2019 08:30,2,1.879,ACTIVE,213.96,351.07,60.028,1561725003,"201051344001093","174011545737251",29.16,25.30,0,332.13,373.31,55.5,51.7,0.451,1330833.4,1330833.4,5748,0,0,0,L,1122011218,1,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561725007,611004.00
06/28/2019 08:30,2,1.598,ACTIVE,213.51,347.76,60.017,1561725003,"201051344000458","174011545737251",28.63,25.50,0,330.33,366.40,46.4,42.8,0.384,1345432.5,1345432.5,5729,0,0,0,L,1122011218,1,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561725008,611005.00
06/28/2019 08:30,2,1.857,ACTIVE,213.51,349.26,60.017,1561725003,"201051344000890","174011545737251",28.75,25.30,0,328.52,371.21,54.1,50.3,0.433,1345951.6,1345951.6,5742,0,0,0,L,1122011218,1,122.46,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561725008,611006.00
06/28/2019 08:30,2,1.764,ACTIVE,213.29,345.96,60.012,1561725003,"201051344000988","174011545737251",18.53,24.30,0,330.33,360.08,33.1,30.1,0.283,1028058.4,1028058.4,5738,0,0,0,L,1122011218,1,121.33,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561725010,611007.00
06/28/2019 08:30,2,1.711,ACTIVE,214.19,350.47,60.028,1561725003,"201051344000582","174011545737251",28.96,24.80,0,331.83,370.60,50.2,46.5,0.420,1323600.2,1323600.2,5733,0,0,0,L,1122011218,1,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561725011,611008.00
06/28/2019 08:30,2,1.729,ACTIVE,213.06,348.36,60.017,1561725003,"201051344000868","174011545737251",28.65,24.00,0,329.13,368.50,50.2,46.5,0.407,1331614.2,1331614.2,5732,0,0,0,L,1122011218,1,121.33,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561725012,611009.00
06/28/2019 08:30,2,1.635,ACTIVE,213.74,349.86,60.006,1561725003,"201051344000576","174011545737251",28.73,24.30,0,330.63,368.80,47.6,44.0,0.389,1348416.3,1348416.3,5746,0,0,0,L,1122011218,1,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561725013,611010.00
06/28/2019 08:30,2,1.711,ACTIVE,213.51,348.66,60.017,1561725003,"201051344001158","174011545737251",28.69,24.50,0,329.73,369.70,49.7,46.1,0.411,1325614.3,1325614.3,5733,0,0,0,L,1122011218,1,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561725014,611011.00
06/28/2019 08:30,2,1.725,ACTIVE,213.96,348.66,60.006,1561725003,"201051344000917","174011545737251",28.86,25.80,0,331.53,369.10,50.5,46.8,0.411,1340481.2,1340481.2,5744,0,0,0,L,1122011218,1,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561725015,611012.00
06/28/2019 08:30,2,1.807,ACTIVE,213.96,345.36,60.028,1561725003,"201051344000417","174011545737251",18.79,24.50,0,331.23,358.58,34.4,31.3,0.274,1064476.5,1064476.5,5752,0,0,0,L,1122011218,1,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561725016,611013.00
06/28/2019 08:30,2,1.738,ACTIVE,213.74,350.47,60.012,1561725003,"201051344000685","174011545737251",28.84,24.30,0,330.93,370.00,50.8,47.1,0.442,1346741.5,1346741.5,5741,0,0,0,L,1122011218,1,122.91,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561725016,611014.00
06/28/2019 08:30,2,1.766,ACTIVE,214.19,351.07,60.012,1561725003,"201051344000651","174011545737251",29.14,24.80,0,331.83,371.51,52.1,48.4,0.424,1340643.7,1340643.7,5740,0,0,0,L,1122011218,1,122.91,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561725017,611015.00
06/28/2019 08:30,2,1.688,ACTIVE,212.83,347.76,60.017,1561725003,"201051344000594","174011545737251",29.22,24.50,0,327.02,368.20,50.0,46.3,0.407,1351353.2,1351353.2,5740,0,0,0,L,1122011218,1,121.33,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561725018,611016.00
06/28/2019 08:30,2,1.732,ACTIVE,213.51,348.96,59.969,1561725003,"201051344000469","174011545737251",28.84,24.30,0,330.03,369.70,50.7,47.0,0.433,1331365.4,1331365.4,5741,0,0,0,L,1122011218,1,121.33,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561725019,611017.00
06/28/2019 08:30,2,1.730,ACTIVE,214.41,349.86,60.017,1561725003,"201051344000585","174011545737251",29.00,25.50,0,315.90,371.81,50.8,47.1,0.411,1355328.3,1355328.3,5735,0,0,0,L,1122011218,1,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561725020,611018.00
06/28/2019 08:30,2,1.617,ACTIVE,213.96,348.66,60.028,1561725003,"201051344000853","174011545737251",28.92,25.30,0,332.13,367.90,47.3,43.8,0.380,1354325.2,1354325.2,5735,0,0,0,L,1122011218,1,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561725021,611019.00
06/28/2019 08:30,2,1.672,ACTIVE,213.96,348.66,60.017,1561725003,"201051344001145","174011545737251",29.10,24.30,0,331.23,369.40,49.3,45.7,0.402,1355280.4,1355280.4,5753,0,0,0,L,1122011218,1,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561725022,611020.00
06/28/2019 08:30,2,1.820,ACTIVE,214.19,350.77,60.017,1561725003,"201051344000438","174011545737251",29.18,25.30,0,332.13,371.81,53.8,50.0,0.429,1348766.5,1348766.5,5739,0,0,0,L,1122011218,1,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561725023,611021.00
06/28/2019 08:30,2,1.775,ACTIVE,213.74,348.96,59.980,1561725003,"201051344001135","174011545737251",29.34,24.80,0,330.63,370.30,52.8,49.0,0.424,1335913.2,1335913.2,5735,0,0,0,L,1122011218,1,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561725024,611022.00
06/28/2019 08:30,2,1.623,ACTIVE,213.51,348.06,60.017,1561725003,"201051344000983","174011545737251",28.98,25.00,0,330.63,367.60,47.7,44.1,0.398,1352354.1,1352354.1,5732,0,0,0,L,1122011218,1,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561725025,611023.00
06/28/2019 08:30,2,1.869,ACTIVE,214.19,350.47,60.006,1561725003,"201051344001203","174011545737251",28.84,25.80,0,331.83,373.01,54.6,50.8,0.455,1343829.7,1343829.7,5745,0,0,0,L,1122011218,1,122.91,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561725026,611024.00
06/28/2019 08:30,2,1.824,ACTIVE,213.74,348.96,60.038,1561725003,"201051344001230","174011545737251",29.06,25.80,0,327.02,370.30,53.7,49.9,0.451,1338978.0,1338978.0,5760,0,0,0,L,1122011218,1,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561725027,611025.00
06/28/2019 08:30,2,1.754,ACTIVE,213.51,349.26,60.012,1561725003,"201051344000646","174011545737251",28.84,24.80,0,328.82,369.40,51.2,47.5,0.420,1332856.0,1332856.0,5751,0,0,0,L,1122011218,1,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561725028,611026.00
06/28/2019 08:30,2,1.715,ACTIVE,213.51,347.16,60.022,1561725003,"201051344000867","174011545737251",29.00,26.30,0,330.03,367.90,50.4,46.7,0.398,1329588.2,1329588.2,5735,0,0,0,L,1122011218,1,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561725029,611027.00
06/28/2019 08:30,2,1.703,ACTIVE,213.74,349.56,60.022,1561725003,"201051344000633","174011545737251",28.98,25.00,0,330.63,369.40,50.0,46.4,0.411,1326714.4,1326714.4,5746,0,0,0,L,1122011218,1,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561725030,611028.00
06/28/2019 08:30,2,1.912,ACTIVE,213.51,349.56,60.006,1561725003,"201051344000955","174011545737251",29.00,25.30,0,328.22,371.81,56.2,52.3,0.464,1353476.6,1353476.6,5745,0,0,0,L,1122011218,1,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561725031,611029.00
06/28/2019 08:30,2,1.627,ACTIVE,213.51,347.46,60.006,1561725003,"201051344000648","174011545737251",28.96,24.00,0,330.03,368.20,47.7,44.1,0.398,1340881.7,1340881.7,5733,0,0,0,L,1122011218,1,121.33,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561725032,611030.00
06/28/2019 08:30,2,1.684,ACTIVE,213.74,348.66,60.028,1561725003,"201051344000645","174011545737251",28.53,25.00,0,331.23,368.80,48.7,45.0,0.398,1346324.7,1346324.7,5735,0,0,0,L,1122011218,1,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561725033,611031.00
06/28/2019 08:30,2,1.605,ACTIVE,213.29,348.06,60.017,1561725003,"201051344000569","174011545737251",29.18,24.50,0,330.63,367.60,47.5,44.0,0.393,1363089.7,1363089.7,5740,0,0,0,L,1122011218,1,121.10,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561725034,611032.00
06/28/2019 08:30,2,1.742,ACTIVE,213.74,352.57,60.017,1561725003,"179051228000119","174011545737251",29.10,26.80,0,331.53,372.11,51.4,47.6,0.429,149399.3,149399.3,5785,0,0,0,L,46974696,1,121.78,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561725035,611033.00
06/28/2019 08:45,2,1.936,ACTIVE,213.06,349.86,60.022,1561725904,"201051344000579","174011545737251",29.00,27.50,0,330.63,380.52,56.8,52.9,0.473,1364102.4,1364102.4,5741,0,0,0,L,1122011218,1,121.33,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561725905,611034.00
06/28/2019 08:45,2,2.064,ACTIVE,213.29,350.77,59.990,1561725904,"201051344001025","174011545737251",28.57,27.50,0,331.83,383.23,59.7,55.7,0.473,1348339.4,1348339.4,5740,0,0,0,L,1122011218,1,121.55,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561725906,611035.00
06/28/2019 08:45,2,2.047,ACTIVE,213.29,352.27,60.028,1561725904,"201051344001093","174011545737251",28.86,26.80,0,332.13,386.23,59.9,55.9,0.495,1330847.4,1330847.4,5749,0,0,0,L,1122011218,1,122.01,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561725907,611036.00
06/28/2019 08:45,2,1.838,ACTIVE,212.83,349.26,60.017,1561725904,"201051344000458","174011545737251",28.84,27.30,0,331.23,378.72,53.8,50.0,0.455,1345444.6,1345444.6,5730,0,0,0,L,1122011218,1,121.55,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561725908,611037.00
06/28/2019 08:45,2,2.084,ACTIVE,213.06,350.77,60.022,1561725904,"201051344000890","174011545737251",28.77,27.00,0,330.03,384.43,60.7,56.7,0.495,1345965.3,1345965.3,5743,0,0,0,L,1122011218,1,122.01,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561725908,611038.00
06/28/2019 08:45,2,1.975,ACTIVE,213.06,347.46,60.017,1561725904,"201051344000988","174011545737251",18.49,26.00,0,330.93,368.20,37.0,33.7,0.314,1028066.7,1028066.7,5739,0,0,0,L,1122011218,1,121.10,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561725910,611039.00
06/28/2019 08:45,2,2.014,ACTIVE,213.74,352.57,60.028,1561725904,"201051344000582","174011545737251",28.51,26.30,0,332.43,383.83,58.1,54.2,0.486,1323613.1,1323613.1,5734,0,0,0,L,1122011218,1,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561725911,611040.00
06/28/2019 08:45,2,1.953,ACTIVE,212.61,349.26,60.022,1561725904,"201051344000868","174011545737251",28.57,25.80,0,328.52,379.92,56.5,52.6,0.460,1331627.1,1331627.1,5733,0,0,0,L,1122011218,1,121.10,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561725912,611041.00
06/28/2019 08:45,2,1.859,ACTIVE,213.29,351.37,60.033,1561725904,"201051344000576","174011545737251",28.90,26.00,0,331.83,380.22,54.5,50.6,0.460,1348428.6,1348428.6,5747,0,0,0,L,1122011218,1,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561725912,611042.00
06/28/2019 08:45,2,1.961,ACTIVE,213.06,350.17,60.022,1561725904,"201051344001158","174011545737251",28.47,26.30,0,329.73,380.52,56.5,52.7,0.482,1325627.1,1325627.1,5734,0,0,0,L,1122011218,1,121.10,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561725913,611043.00
06/28/2019 08:45,2,2.012,ACTIVE,213.29,351.37,60.022,1561725904,"201051344000917","174011545737251",28.78,27.50,0,331.83,381.73,58.7,54.7,0.468,1340494.1,1340494.1,5745,0,0,0,L,1122011218,1,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561725914,611044.00
06/28/2019 08:45,2,2.092,ACTIVE,213.29,345.66,60.017,1561725904,"201051344000417","174011545737251",18.57,26.50,0,330.03,367.00,39.4,36.1,0.318,1064485.1,1064485.1,5753,0,0,0,L,1122011218,1,121.78,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561725915,611045.00
06/28/2019 08:45,2,2.006,ACTIVE,213.06,351.37,60.054,1561725904,"201051344000685","174011545737251",28.96,26.00,0,330.33,383.83,58.8,54.8,0.513,1346754.5,1346754.5,5742,0,0,0,L,1122011218,1,122.46,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561725916,611046.00
06/28/2019 08:45,2,2.053,ACTIVE,213.74,352.87,60.017,1561725904,"201051344000651","174011545737251",28.86,26.80,0,331.83,383.83,60.0,56.0,0.495,1340657.0,1340657.0,5741,0,0,0,L,1122011218,1,122.46,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561725917,611047.00
06/28/2019 08:45,2,1.973,ACTIVE,212.38,349.86,60.022,1561725904,"201051344000594","174011545737251",28.90,26.50,0,327.02,379.02,57.8,53.8,0.486,1351366.1,1351366.1,5741,0,0,0,L,1122011218,1,121.10,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561725918,611048.00
06/28/2019 08:45,2,1.975,ACTIVE,213.06,351.07,60.012,1561725904,"201051344000469","174011545737251",28.80,26.30,0,328.52,381.73,57.6,53.7,0.495,1331378.3,1331378.3,5742,0,0,0,L,1122011218,1,120.88,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561725919,611049.00
06/28/2019 08:45,2,2.074,ACTIVE,213.51,351.37,60.022,1561725904,"201051344000585","174011545737251",28.77,27.30,0,331.83,382.63,60.5,56.4,0.499,1355341.5,1355341.5,5736,0,0,0,L,1122011218,1,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561725920,611050.00
06/28/2019 08:45,2,1.936,ACTIVE,213.51,351.37,60.017,1561725904,"201051344000853","174011545737251",28.69,27.30,0,332.43,379.32,56.3,52.4,0.460,1354337.4,1354337.4,5736,0,0,0,L,1122011218,1,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561725921,611051.00
06/28/2019 08:45,2,1.971,ACTIVE,213.29,351.67,60.012,1561725904,"201051344001145","174011545737251",28.75,25.80,0,331.83,382.33,57.4,53.5,0.473,1355293.1,1355293.1,5754,0,0,0,L,1122011218,1,122.01,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561725922,611052.00
06/28/2019 08:45,2,2.020,ACTIVE,213.29,351.37,59.996,1561725904,"201051344000438","174011545737251",29.12,27.00,0,331.53,383.83,59.6,55.6,0.491,1348780.2,1348780.2,5740,0,0,0,L,1122011218,1,122.23,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561725923,611053.00
06/28/2019 08:45,2,2.064,ACTIVE,213.06,350.47,59.985,1561725904,"201051344001135","174011545737251",28.67,26.30,0,331.53,383.53,59.9,55.9,0.482,1335926.7,1335926.7,5736,0,0,0,L,1122011218,1,122.01,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561725924,611054.00
06/28/2019 08:45,2,1.916,ACTIVE,213.29,350.17,60.012,1561725904,"201051344000983","174011545737251",29.04,27.00,0,329.13,378.42,56.4,52.5,0.482,1352366.4,1352366.4,5733,0,0,0,L,1122011218,1,121.55,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561725925,611055.00
06/28/2019 08:45,2,2.068,ACTIVE,213.51,351.07,60.017,1561725904,"201051344001203","174011545737251",28.47,27.80,0,332.43,385.33,59.7,55.7,0.491,1343843.5,1343843.5,5746,0,0,0,L,1122011218,1,122.46,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561725925,611056.00
06/28/2019 08:45,2,1.992,ACTIVE,212.83,349.26,60.022,1561725904,"201051344001230","174011545737251",28.61,27.50,0,327.62,383.53,57.7,53.8,0.486,1338991.6,1338991.6,5761,0,0,0,L,1122011218,1,122.01,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561725926,611057.00
06/28/2019 08:45,2,1.980,ACTIVE,212.83,350.47,60.022,1561725904,"201051344000646","174011545737251",28.90,26.80,0,330.03,382.33,58.0,54.1,0.482,1332869.2,1332869.2,5752,0,0,0,L,1122011218,1,122.01,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561725927,611058.00
06/28/2019 08:45,2,1.947,ACTIVE,213.06,348.96,60.022,1561725904,"201051344000867","174011545737251",28.84,28.80,0,328.82,377.52,56.9,53.0,0.442,1329601.1,1329601.1,5736,0,0,0,L,1122011218,1,121.55,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561725928,611059.00
06/28/2019 08:45,2,1.939,ACTIVE,213.06,350.47,60.028,1561725904,"201051344000633","174011545737251",28.61,27.80,0,331.23,379.62,56.2,52.3,0.451,1326727.2,1326727.2,5747,0,0,0,L,1122011218,1,121.55,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561725929,611060.00
06/28/2019 08:45,2,2.012,ACTIVE,212.83,350.17,60.022,1561725904,"201051344000955","174011545737251",29.08,27.00,0,330.03,384.43,59.3,55.3,0.491,1353490.7,1353490.7,5746,0,0,0,L,1122011218,1,121.55,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561725930,611061.00
06/28/2019 08:45,2,1.873,ACTIVE,213.06,350.17,60.017,1561725904,"201051344000648","174011545737251",28.77,25.80,0,331.53,379.62,54.6,50.8,0.464,1340894.0,1340894.0,5734,0,0,0,L,1122011218,1,121.10,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561725931,611062.00
06/28/2019 08:45,2,1.916,ACTIVE,213.29,349.86,60.012,1561725904,"201051344000645","174011545737251",28.39,26.80,0,331.53,379.92,55.1,51.2,0.451,1346337.2,1346337.2,5736,0,0,0,L,1122011218,1,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561725932,611063.00
06/28/2019 08:45,2,1.918,ACTIVE,213.06,350.17,60.028,1561725904,"201051344000569","174011545737251",28.57,26.50,0,329.43,378.72,55.6,51.7,0.464,1363102.0,1363102.0,5741,0,0,0,L,1122011218,1,121.10,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561725933,611064.00
06/28/2019 08:45,2,1.961,ACTIVE,213.29,354.67,60.012,1561725904,"179051228000119","174011545737251",28.94,28.30,0,332.73,383.23,57.5,53.6,0.477,149412.3,149412.3,5786,0,0,0,L,46974696,1,121.33,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561725934,611065.00
06/28/2019 09:00,2,1.318,ACTIVE,212.38,343.25,60.028,1561726804,"201051344000579","174011545737251",28.39,29.00,0,327.02,374.21,38.0,34.7,0.305,1364112.4,1364112.4,5742,0,0,0,L,1122011218,1,120.65,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561726805,611066.00
06/28/2019 09:00,2,1.328,ACTIVE,212.61,343.55,60.033,1561726804,"201051344001025","174011545737251",28.39,28.80,0,327.62,376.31,38.2,35.0,0.309,1348349.5,1348349.5,5741,0,0,0,L,1122011218,1,121.55,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561726806,611067.00
06/28/2019 09:00,2,1.254,ACTIVE,212.83,345.06,60.033,1561726804,"201051344001093","174011545737251",28.59,27.80,0,328.52,378.42,36.3,33.1,0.283,1330857.1,1330857.1,5750,0,0,0,L,1122011218,1,121.78,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561726807,611068.00
