ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/28/2019 09:00,2,1.275,ACTIVE,212.16,343.55,60.028,1561726804,"201051344000458","174011545737251",28.25,28.00,0,327.32,373.01,36.5,33.3,0.305,1345454.1,1345454.1,5731,0,0,0,L,1122011218,1,120.88,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561726808,611069.00
06/28/2019 09:00,2,1.312,ACTIVE,212.61,343.25,60.033,1561726804,"201051344000890","174011545737251",28.47,27.80,0,327.32,377.82,37.9,34.6,0.296,1345975.3,1345975.3,5744,0,0,0,L,1122011218,1,121.78,120.65,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561726809,611070.00
06/28/2019 09:00,2,1.299,ACTIVE,212.16,341.15,60.038,1561726804,"201051344000988","174011545737251",18.35,27.30,0,327.92,363.69,24.2,21.4,0.203,1028073.0,1028073.0,5740,0,0,0,L,1122011218,1,120.65,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561726810,611071.00
06/28/2019 09:00,2,1.277,ACTIVE,213.06,344.45,60.049,1561726804,"201051344000582","174011545737251",28.01,27.00,0,327.92,377.22,36.2,33.1,0.301,1323622.7,1323622.7,5735,0,0,0,L,1122011218,1,121.78,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561726810,611072.00
06/28/2019 09:00,2,1.305,ACTIVE,211.93,342.95,59.996,1561726804,"201051344000868","174011545737251",28.13,26.50,0,326.72,374.21,37.2,34.0,0.292,1331636.9,1331636.9,5734,0,0,0,L,1122011218,1,120.42,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561726811,611073.00
06/28/2019 09:00,2,1.248,ACTIVE,212.61,344.45,60.075,1561726804,"201051344000576","174011545737251",28.45,26.30,0,333.03,358.28,36.0,32.8,0.296,1348438.1,1348438.1,5748,0,0,0,L,1122011218,1,120.88,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561726813,611074.00
06/28/2019 09:00,2,1.299,ACTIVE,212.38,343.55,60.017,1561726804,"201051344001158","174011545737251",27.71,27.50,0,327.62,375.11,36.5,33.3,0.301,1325636.7,1325636.7,5735,0,0,0,L,1122011218,1,120.65,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561726814,611075.00
06/28/2019 09:00,2,1.256,ACTIVE,212.61,344.15,60.022,1561726804,"201051344000917","174011545737251",28.19,28.50,0,327.62,375.41,35.9,32.7,0.278,1340503.7,1340503.7,5746,0,0,0,L,1122011218,1,121.55,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561726815,611076.00
06/28/2019 09:00,2,1.281,ACTIVE,212.61,340.85,60.033,1561726804,"201051344000417","174011545737251",18.83,27.80,0,328.22,363.09,24.4,21.7,0.190,1064491.4,1064491.4,5754,0,0,0,L,1122011218,1,121.55,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561726816,611077.00
06/28/2019 09:00,2,1.262,ACTIVE,212.83,344.45,60.028,1561726804,"201051344000685","174011545737251",28.15,26.80,0,327.62,377.82,36.0,32.9,0.314,1346764.1,1346764.1,5743,0,0,0,L,1122011218,1,122.46,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561726817,611078.00
06/28/2019 09:00,2,1.285,ACTIVE,212.83,344.15,60.017,1561726804,"201051344000651","174011545737251",28.35,27.30,0,328.52,377.22,36.9,33.7,0.296,1340666.9,1340666.9,5742,0,0,0,L,1122011218,1,122.23,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561726818,611079.00
06/28/2019 09:00,2,1.293,ACTIVE,211.93,342.05,60.028,1561726804,"201051344000594","174011545737251",27.77,27.80,0,327.02,374.51,36.4,33.2,0.301,1351375.8,1351375.8,5742,0,0,0,L,1122011218,1,120.65,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561726819,611080.00
06/28/2019 09:00,2,1.279,ACTIVE,212.38,344.15,60.028,1561726804,"201051344000469","174011545737251",28.11,26.80,0,326.12,375.41,36.5,33.3,0.314,1331388.0,1331388.0,5743,0,0,0,L,1122011218,1,120.42,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561726820,611081.00
06/28/2019 09:00,2,1.354,ACTIVE,212.83,345.06,60.033,1561726804,"201051344000585","174011545737251",28.05,28.00,0,327.02,377.22,38.5,35.2,0.309,1355351.7,1355351.7,5737,0,0,0,L,1122011218,1,121.33,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561726821,611082.00
06/28/2019 09:00,2,1.273,ACTIVE,212.83,344.45,60.043,1561726804,"201051344000853","174011545737251",28.19,28.00,0,327.62,374.81,36.4,33.2,0.296,1354347.0,1354347.0,5737,0,0,0,L,1122011218,1,121.33,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561726822,611083.00
06/28/2019 09:00,2,1.262,ACTIVE,212.61,344.15,60.033,1561726804,"201051344001145","174011545737251",28.17,26.50,0,328.22,375.11,36.0,32.8,0.287,1355302.7,1355302.7,5755,0,0,0,L,1122011218,1,121.78,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561726823,611084.00
06/28/2019 09:00,2,1.289,ACTIVE,212.61,345.06,60.070,1561726804,"201051344000438","174011545737251",28.31,28.00,0,327.32,375.71,37.0,33.8,0.296,1348790.1,1348790.1,5741,0,0,0,L,1122011218,1,122.01,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561726824,611085.00
06/28/2019 09:00,2,1.324,ACTIVE,212.38,343.25,60.022,1561726804,"201051344001135","174011545737251",28.29,27.50,0,327.32,376.62,38.0,34.7,0.301,1335936.8,1335936.8,5737,0,0,0,L,1122011218,1,121.55,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561726824,611086.00
06/28/2019 09:00,2,1.270,ACTIVE,212.38,343.25,60.033,1561726804,"201051344000983","174011545737251",28.53,27.50,0,326.72,374.21,36.7,33.5,0.301,1352376.2,1352376.2,5734,0,0,0,L,1122011218,1,120.88,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561726825,611087.00
06/28/2019 09:00,2,1.297,ACTIVE,212.83,343.55,60.033,1561726804,"201051344001203","174011545737251",28.01,28.80,0,328.52,376.62,36.9,33.6,0.301,1343853.4,1343853.4,5747,0,0,0,L,1122011218,1,122.23,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561726826,611088.00
06/28/2019 09:00,2,1.246,ACTIVE,212.16,343.55,60.033,1561726804,"201051344001230","174011545737251",28.29,28.30,0,327.02,374.21,35.7,32.5,0.292,1339001.2,1339001.2,5762,0,0,0,L,1122011218,1,121.78,120.65,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561726827,611089.00
06/28/2019 09:00,2,1.285,ACTIVE,212.16,344.15,60.028,1561726804,"201051344000646","174011545737251",28.17,28.30,0,327.32,374.51,36.7,33.5,0.296,1332879.0,1332879.0,5753,0,0,0,L,1122011218,1,121.78,120.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561726828,611090.00
06/28/2019 09:00,2,1.279,ACTIVE,212.38,342.95,60.070,1561726804,"201051344000867","174011545737251",28.05,30.00,0,327.92,372.41,36.4,33.2,0.261,1329610.8,1329610.8,5737,0,0,0,L,1122011218,1,120.88,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561726829,611091.00
06/28/2019 09:00,2,1.252,ACTIVE,212.61,343.85,60.006,1561726804,"201051344000633","174011545737251",28.03,29.00,0,326.12,374.81,35.6,32.4,0.292,1326736.7,1326736.7,5748,0,0,0,L,1122011218,1,121.10,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561726830,611092.00
06/28/2019 09:00,2,1.307,ACTIVE,212.16,342.65,60.028,1561726804,"201051344000955","174011545737251",28.19,28.00,0,327.32,375.11,37.3,34.1,0.309,1353500.8,1353500.8,5747,0,0,0,L,1122011218,1,121.33,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561726831,611093.00
06/28/2019 09:00,2,1.221,ACTIVE,212.38,342.95,60.033,1561726804,"201051344000648","174011545737251",28.47,26.50,0,326.72,374.21,35.2,32.1,0.292,1340903.4,1340903.4,5735,0,0,0,L,1122011218,1,120.42,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561726832,611094.00
06/28/2019 09:00,2,1.211,ACTIVE,212.61,342.95,60.028,1561726804,"201051344000645","174011545737251",28.67,27.30,0,327.32,374.21,35.2,32.0,0.283,1346346.6,1346346.6,5737,0,0,0,L,1122011218,1,121.10,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561726833,611095.00
06/28/2019 09:00,2,1.244,ACTIVE,212.38,342.35,60.033,1561726804,"201051344000569","174011545737251",28.55,27.00,0,327.02,374.81,36.0,32.8,0.287,1363111.6,1363111.6,5742,0,0,0,L,1122011218,1,120.42,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561726834,611096.00
06/28/2019 09:00,2,1.297,ACTIVE,212.38,349.56,60.033,1561726804,"179051228000119","174011545737251",28.49,28.80,0,329.13,379.02,37.4,34.2,0.301,149415.2,149415.2,5788,0,0,0,L,46974696,1,120.88,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561726836,611097.00
06/28/2019 09:15,2,1.129,ACTIVE,213.06,341.75,60.012,1561727704,"201051344000579","174011545737251",28.27,29.50,0,327.62,359.78,32.4,29.3,0.252,1364119.7,1364119.7,5743,0,0,0,L,1122011218,1,121.33,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561727705,611098.00
06/28/2019 09:15,2,1.135,ACTIVE,213.29,342.35,60.017,1561727704,"201051344001025","174011545737251",28.41,28.80,0,328.82,361.59,32.6,29.6,0.256,1348356.9,1348356.9,5742,0,0,0,L,1122011218,1,122.01,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561727706,611099.00
06/28/2019 09:15,2,1.080,ACTIVE,213.29,343.55,60.028,1561727704,"201051344001093","174011545737251",28.15,27.80,0,328.52,360.69,30.9,27.9,0.230,1330864.1,1330864.1,5751,0,0,0,L,1122011218,1,122.23,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561727707,611100.00
06/28/2019 09:15,2,1.082,ACTIVE,213.29,342.05,60.022,1561727704,"201051344000458","174011545737251",28.39,28.30,0,329.13,359.48,31.1,28.0,0.256,1345461.1,1345461.1,5732,0,0,0,L,1122011218,1,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561727708,611101.00
06/28/2019 09:15,2,1.133,ACTIVE,213.06,342.35,60.017,1561727704,"201051344000890","174011545737251",28.25,28.00,0,328.82,361.59,32.4,29.4,0.252,1345982.6,1345982.6,5745,0,0,0,L,1122011218,1,122.46,120.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561727709,611102.00
06/28/2019 09:15,2,1.105,ACTIVE,213.06,341.15,60.017,1561727704,"201051344000988","174011545737251",18.37,28.00,0,328.52,353.77,20.6,17.9,0.159,1028077.4,1028077.4,5741,0,0,0,L,1122011218,1,121.10,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561727709,611103.00
06/28/2019 09:15,2,1.092,ACTIVE,213.51,343.25,60.006,1561727704,"201051344000582","174011545737251",27.93,27.50,0,328.82,360.69,30.9,27.9,0.252,1323629.7,1323629.7,5736,0,0,0,L,1122011218,1,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561727710,611104.00
06/28/2019 09:15,2,1.111,ACTIVE,213.06,342.35,60.049,1561727704,"201051344000868","174011545737251",28.31,26.80,0,326.72,360.38,31.9,28.9,0.243,1331644.1,1331644.1,5735,0,0,0,L,1122011218,1,121.10,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561727711,611105.00
06/28/2019 09:15,2,1.082,ACTIVE,213.74,343.85,60.054,1561727704,"201051344000576","174011545737251",27.87,26.50,0,328.82,360.99,30.6,27.6,0.252,1348444.9,1348444.9,5749,0,0,0,L,1122011218,1,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561727712,611106.00
06/28/2019 09:15,2,1.102,ACTIVE,213.29,342.35,59.969,1561727704,"201051344001158","174011545737251",28.03,28.00,0,328.82,360.08,31.4,28.4,0.256,1325643.8,1325643.8,5736,0,0,0,L,1122011218,1,121.10,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561727713,611107.00
06/28/2019 09:15,2,1.084,ACTIVE,213.51,343.55,60.038,1561727704,"201051344000917","174011545737251",28.03,28.80,0,328.22,360.08,30.8,27.8,0.243,1340510.6,1340510.6,5747,0,0,0,L,1122011218,1,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561727714,611108.00
06/28/2019 09:15,2,1.135,ACTIVE,213.29,339.95,60.017,1561727704,"201051344000417","174011545737251",18.47,28.00,0,330.03,352.57,21.2,18.6,0.164,1064496.1,1064496.1,5755,0,0,0,L,1122011218,1,122.01,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561727715,611109.00
06/28/2019 09:15,2,1.086,ACTIVE,213.29,343.55,60.028,1561727704,"201051344000685","174011545737251",28.07,27.00,0,328.52,361.29,30.9,27.9,0.261,1346771.0,1346771.0,5744,0,0,0,L,1122011218,1,122.91,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561727716,611110.00
06/28/2019 09:15,2,1.125,ACTIVE,213.51,343.85,60.022,1561727704,"201051344000651","174011545737251",27.97,27.80,0,329.13,361.29,31.9,28.8,0.256,1340674.0,1340674.0,5743,0,0,0,L,1122011218,1,122.68,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561727717,611111.00
06/28/2019 09:15,2,1.094,ACTIVE,212.83,342.05,60.059,1561727704,"201051344000594","174011545737251",28.47,28.50,0,326.12,360.99,31.6,28.6,0.252,1351382.9,1351382.9,5743,0,0,0,L,1122011218,1,121.33,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561727718,611112.00
06/28/2019 09:15,2,1.096,ACTIVE,213.29,343.25,60.059,1561727704,"201051344000469","174011545737251",28.37,27.30,0,326.12,360.69,31.5,28.5,0.261,1331395.1,1331395.1,5744,0,0,0,L,1122011218,1,120.88,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561727719,611113.00
06/28/2019 09:15,2,1.186,ACTIVE,213.51,344.45,60.028,1561727704,"201051344000585","174011545737251",28.15,28.50,0,327.92,360.69,33.8,30.7,0.270,1355359.3,1355359.3,5738,0,0,0,L,1122011218,1,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561727720,611114.00
06/28/2019 09:15,2,1.104,ACTIVE,213.74,343.85,59.996,1561727704,"201051344000853","174011545737251",28.15,28.00,0,330.63,360.38,31.5,28.5,0.243,1354354.1,1354354.1,5738,0,0,0,L,1122011218,1,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561727721,611115.00
06/28/2019 09:15,2,1.104,ACTIVE,213.29,342.65,60.028,1561727704,"201051344001145","174011545737251",27.75,26.80,0,329.13,360.38,31.1,28.1,0.239,1355309.7,1355309.7,5756,0,0,0,L,1122011218,1,122.23,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561727722,611116.00
06/28/2019 09:15,2,1.125,ACTIVE,213.51,343.85,60.028,1561727704,"201051344000438","174011545737251",28.33,28.50,0,329.13,360.38,32.3,29.3,0.252,1348797.4,1348797.4,5742,0,0,0,L,1122011218,1,122.46,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561727723,611117.00
06/28/2019 09:15,2,1.172,ACTIVE,213.06,342.65,60.012,1561727704,"201051344001135","174011545737251",28.05,27.80,0,328.82,360.38,33.3,30.2,0.256,1335944.3,1335944.3,5738,0,0,0,L,1122011218,1,122.23,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561727724,611118.00
06/28/2019 09:15,2,1.117,ACTIVE,213.29,342.05,60.059,1561727704,"201051344000983","174011545737251",28.31,27.80,0,326.72,360.69,32.0,29.0,0.261,1352383.3,1352383.3,5735,0,0,0,L,1122011218,1,121.55,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561727725,611119.00
06/28/2019 09:15,2,1.133,ACTIVE,213.51,343.25,60.028,1561727704,"201051344001203","174011545737251",28.03,28.80,0,328.52,361.59,32.2,29.2,0.252,1343860.6,1343860.6,5748,0,0,0,L,1122011218,1,122.68,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561727726,611120.00
06/28/2019 09:15,2,1.084,ACTIVE,213.06,342.05,60.043,1561727704,"201051344001230","174011545737251",28.29,28.00,0,326.72,359.48,31.1,28.1,0.247,1339008.1,1339008.1,5763,0,0,0,L,1122011218,1,122.23,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561727727,611121.00
06/28/2019 09:15,2,1.131,ACTIVE,212.83,342.65,60.022,1561727704,"201051344000646","174011545737251",28.17,28.30,0,327.32,360.08,32.3,29.3,0.256,1332886.2,1332886.2,5754,0,0,0,L,1122011218,1,122.23,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561727728,611122.00
06/28/2019 09:15,2,1.109,ACTIVE,213.29,340.25,60.059,1561727704,"201051344000867","174011545737251",28.41,30.30,0,327.92,358.58,32.0,28.9,0.239,1329617.9,1329617.9,5738,0,0,0,L,1122011218,1,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561727728,611123.00
06/28/2019 09:15,2,1.102,ACTIVE,213.51,343.55,60.028,1561727704,"201051344000633","174011545737251",27.95,29.30,0,329.73,360.38,31.2,28.2,0.247,1326743.7,1326743.7,5749,0,0,0,L,1122011218,1,121.78,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561727729,611124.00
06/28/2019 09:15,2,1.146,ACTIVE,212.83,343.25,60.028,1561727704,"201051344000955","174011545737251",28.33,28.30,0,327.02,360.69,33.0,29.9,0.256,1353508.2,1353508.2,5748,0,0,0,L,1122011218,1,121.78,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561727730,611125.00
06/28/2019 09:15,2,1.096,ACTIVE,213.29,342.65,60.028,1561727704,"201051344000648","174011545737251",27.87,26.80,0,329.73,359.48,31.0,28.0,0.252,1340910.4,1340910.4,5736,0,0,0,L,1122011218,1,121.10,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561727731,611126.00
06/28/2019 09:15,2,1.104,ACTIVE,213.51,342.05,60.033,1561727704,"201051344000645","174011545737251",27.71,27.30,0,329.13,358.88,31.0,28.0,0.243,1346353.5,1346353.5,5738,0,0,0,L,1122011218,1,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561727732,611127.00
06/28/2019 09:15,2,1.104,ACTIVE,213.29,342.65,60.033,1561727704,"201051344000569","174011545737251",28.39,27.00,0,327.02,360.08,31.8,28.7,0.252,1363118.7,1363118.7,5743,0,0,0,L,1122011218,1,120.88,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561727733,611128.00
06/28/2019 09:15,2,1.143,ACTIVE,213.51,345.96,60.075,1561727704,"179051228000119","174011545737251",28.73,28.80,0,331.53,363.69,33.3,30.2,0.256,149422.6,149422.6,5789,0,0,0,L,46974696,1,121.55,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561727734,611129.00
06/28/2019 09:30,2,1.645,ACTIVE,213.29,346.56,59.985,1561728604,"201051344000579","174011545737251",28.49,30.50,0,330.33,366.10,47.5,43.9,0.389,1364128.7,1364128.7,5744,0,0,0,L,1122011218,1,121.10,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561728605,611130.00
06/28/2019 09:30,2,1.664,ACTIVE,213.74,347.16,60.006,1561728604,"201051344001025","174011545737251",28.65,29.50,0,330.93,367.60,48.3,44.7,0.380,1348366.0,1348366.0,5743,0,0,0,L,1122011218,1,122.01,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561728606,611131.00
06/28/2019 09:30,2,1.590,ACTIVE,213.74,348.96,60.012,1561728604,"201051344001093","174011545737251",28.90,28.50,0,330.33,367.00,46.5,43.0,0.376,1330872.7,1330872.7,5752,0,0,0,L,1122011218,1,122.23,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561728607,611132.00
06/28/2019 09:30,2,1.596,ACTIVE,213.06,345.96,60.012,1561728604,"201051344000458","174011545737251",28.45,28.80,0,329.73,365.80,46.0,42.5,0.393,1345469.8,1345469.8,5733,0,0,0,L,1122011218,1,121.33,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561728608,611133.00
06/28/2019 09:30,2,1.658,ACTIVE,213.29,348.06,60.006,1561728604,"201051344000890","174011545737251",28.57,28.50,0,330.03,367.00,48.0,44.4,0.389,1345991.7,1345991.7,5746,0,0,0,L,1122011218,1,122.23,121.10,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561728609,611134.00
06/28/2019 09:30,2,1.658,ACTIVE,213.06,344.45,60.012,1561728604,"201051344000988","174011545737251",18.29,28.50,0,329.43,357.38,30.8,27.8,0.256,1028083.0,1028083.0,5742,0,0,0,L,1122011218,1,121.10,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561728609,611135.00
06/28/2019 09:30,2,1.590,ACTIVE,213.96,348.36,60.012,1561728604,"201051344000582","174011545737251",28.65,28.00,0,330.93,367.60,46.2,42.6,0.380,1323638.3,1323638.3,5737,0,0,0,L,1122011218,1,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561728610,611136.00
06/28/2019 09:30,2,1.641,ACTIVE,213.06,346.56,60.001,1561728604,"201051344000868","174011545737251",28.45,27.00,0,329.13,365.80,47.3,43.8,0.384,1331653.0,1331653.0,5736,0,0,0,L,1122011218,1,121.10,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561728611,611137.00
06/28/2019 09:30,2,1.590,ACTIVE,213.51,348.06,60.038,1561728604,"201051344000576","174011545737251",28.49,26.80,0,330.63,366.40,45.8,42.3,0.380,1348453.5,1348453.5,5750,0,0,0,L,1122011218,1,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561728612,611138.00
06/28/2019 09:30,2,1.650,ACTIVE,213.29,347.46,60.012,1561728604,"201051344001158","174011545737251",27.87,28.80,0,329.43,366.40,46.6,43.1,0.393,1325652.6,1325652.6,5737,0,0,0,L,1122011218,1,121.10,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561728613,611139.00
06/28/2019 09:30,2,1.613,ACTIVE,213.74,348.66,60.038,1561728604,"201051344000917","174011545737251",28.35,29.50,0,329.73,366.40,46.3,42.8,0.376,1340519.2,1340519.2,5748,0,0,0,L,1122011218,1,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561728614,611140.00
06/28/2019 09:30,2,1.668,ACTIVE,213.51,344.15,60.012,1561728604,"201051344000417","174011545737251",18.51,29.00,0,329.73,356.48,31.3,28.3,0.247,1064501.8,1064501.8,5756,0,0,0,L,1122011218,1,122.01,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561728615,611141.00
06/28/2019 09:30,2,1.621,ACTIVE,213.74,348.36,60.001,1561728604,"201051344000685","174011545737251",28.37,27.80,0,330.33,367.30,46.6,43.1,0.411,1346779.7,1346779.7,5745,0,0,0,L,1122011218,1,122.91,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561728616,611142.00
06/28/2019 09:30,2,1.646,ACTIVE,213.96,348.96,60.006,1561728604,"201051344000651","174011545737251",28.61,28.30,0,331.23,368.20,47.8,44.2,0.393,1340683.0,1340683.0,5744,0,0,0,L,1122011218,1,122.91,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561728617,611143.00
06/28/2019 09:30,2,1.633,ACTIVE,212.83,346.56,60.006,1561728604,"201051344000594","174011545737251",28.35,29.50,0,327.32,365.49,46.9,43.4,0.384,1351391.7,1351391.7,5744,0,0,0,L,1122011218,1,121.33,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561728618,611144.00
06/28/2019 09:30,2,1.617,ACTIVE,213.51,347.46,60.012,1561728604,"201051344000469","174011545737251",28.75,27.50,0,329.73,366.40,47.1,43.6,0.407,1331403.9,1331403.9,5745,0,0,0,L,1122011218,1,121.10,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561728619,611145.00
06/28/2019 09:30,2,1.736,ACTIVE,213.74,348.66,60.017,1561728604,"201051344000585","174011545737251",28.01,29.30,0,330.93,368.20,49.3,45.7,0.402,1355368.7,1355368.7,5739,0,0,0,L,1122011218,1,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561728620,611146.00
06/28/2019 09:30,2,1.609,ACTIVE,213.74,347.76,60.006,1561728604,"201051344000853","174011545737251",28.73,28.50,0,331.53,367.30,46.9,43.3,0.384,1354362.9,1354362.9,5739,0,0,0,L,1122011218,1,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561728621,611147.00
06/28/2019 09:30,2,1.615,ACTIVE,213.74,347.76,60.001,1561728604,"201051344001145","174011545737251",28.53,27.50,0,331.53,367.30,46.7,43.1,0.376,1355318.4,1355318.4,5757,0,0,0,L,1122011218,1,122.23,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561728622,611148.00
06/28/2019 09:30,2,1.643,ACTIVE,213.74,348.06,60.017,1561728604,"201051344000438","174011545737251",28.86,29.50,0,330.63,367.60,48.0,44.4,0.393,1348806.4,1348806.4,5743,0,0,0,L,1122011218,1,122.68,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561728623,611149.00
06/28/2019 09:30,2,1.707,ACTIVE,213.29,346.86,60.006,1561728604,"201051344001135","174011545737251",28.41,28.50,0,330.63,367.60,49.0,45.4,0.393,1335953.5,1335953.5,5739,0,0,0,L,1122011218,1,122.23,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561728624,611150.00
06/28/2019 09:30,2,1.635,ACTIVE,213.29,347.16,59.980,1561728604,"201051344000983","174011545737251",28.67,28.30,0,329.43,366.70,47.5,43.9,0.393,1352392.3,1352392.3,5736,0,0,0,L,1122011218,1,121.33,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561728625,611151.00
06/28/2019 09:30,2,1.676,ACTIVE,213.74,348.06,60.012,1561728604,"201051344001203","174011545737251",28.53,29.50,0,330.93,369.10,48.5,44.8,0.393,1343869.7,1343869.7,5749,0,0,0,L,1122011218,1,122.91,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561728626,611152.00
06/28/2019 09:30,2,1.645,ACTIVE,213.29,346.86,60.006,1561728604,"201051344001230","174011545737251",28.15,28.80,0,328.82,366.10,46.9,43.3,0.389,1339016.9,1339016.9,5764,0,0,0,L,1122011218,1,122.23,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561728627,611153.00
06/28/2019 09:30,2,1.654,ACTIVE,213.06,348.06,59.996,1561728604,"201051344000646","174011545737251",28.67,29.50,0,329.13,366.70,48.0,44.5,0.389,1332895.2,1332895.2,5755,0,0,0,L,1122011218,1,122.23,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561728628,611154.00
06/28/2019 09:30,2,1.650,ACTIVE,213.29,345.66,60.017,1561728604,"201051344000867","174011545737251",28.47,31.00,0,329.13,363.99,47.6,44.1,0.367,1329626.9,1329626.9,5739,0,0,0,L,1122011218,1,121.55,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561728628,611155.00
06/28/2019 09:30,2,1.627,ACTIVE,213.51,348.36,60.006,1561728604,"201051344000633","174011545737251",28.45,30.30,0,330.33,366.40,46.9,43.4,0.384,1326752.4,1326752.4,5750,0,0,0,L,1122011218,1,121.78,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561728629,611156.00
06/28/2019 09:30,2,1.699,ACTIVE,213.29,347.76,59.990,1561728604,"201051344000955","174011545737251",28.43,29.30,0,329.43,367.30,49.0,45.3,0.407,1353517.4,1353517.4,5749,0,0,0,L,1122011218,1,121.78,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561728631,611157.00
06/28/2019 09:30,2,1.613,ACTIVE,213.29,346.86,60.001,1561728604,"201051344000648","174011545737251",28.33,27.50,0,330.63,366.40,46.3,42.7,0.389,1340919.0,1340919.0,5737,0,0,0,L,1122011218,1,120.88,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561728631,611158.00
06/28/2019 09:30,2,1.623,ACTIVE,213.51,347.46,59.996,1561728604,"201051344000645","174011545737251",28.37,27.80,0,330.63,366.40,46.6,43.1,0.380,1346362.2,1346362.2,5739,0,0,0,L,1122011218,1,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561728632,611159.00
06/28/2019 09:30,2,1.617,ACTIVE,213.29,347.16,60.033,1561728604,"201051344000569","174011545737251",28.82,27.50,0,329.73,366.70,47.3,43.7,0.389,1363127.6,1363127.6,5744,0,0,0,L,1122011218,1,120.88,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561728633,611160.00
06/28/2019 09:30,2,1.691,ACTIVE,213.51,351.67,59.990,1561728604,"179051228000119","174011545737251",28.51,29.30,0,330.93,369.70,48.9,45.2,0.402,149431.9,149431.9,5790,0,0,0,L,46974696,1,121.33,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561728634,611161.00
06/28/2019 09:45,2,4.674,ACTIVE,216.45,352.87,60.006,1561729504,"201051344000579","174011545737251",28.09,35.20,0,327.32,388.04,132.9,126.4,0.619,1364150.4,1364150.4,5745,0,0,0,L,1122011218,1,122.91,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561729505,611162.00
06/28/2019 09:45,2,4.832,ACTIVE,215.54,350.77,60.012,1561729504,"201051344001025","174011545737251",27.89,34.80,0,327.32,390.14,136.5,129.8,0.605,1348388.3,1348388.3,5744,0,0,0,L,1122011218,1,123.14,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561729506,611163.00
06/28/2019 09:45,2,4.863,ACTIVE,215.54,352.87,60.001,1561729504,"201051344001093","174011545737251",28.01,32.40,0,328.52,391.34,137.9,131.2,0.641,1330895.0,1330895.0,5753,0,0,0,L,1122011218,1,123.59,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561729507,611164.00
06/28/2019 09:45,2,4.539,ACTIVE,216.22,351.37,59.980,1561729504,"201051344000458","174011545737251",27.93,33.00,0,327.92,388.04,128.4,122.1,0.610,1345490.8,1345490.8,5734,0,0,0,L,1122011218,1,122.91,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561729508,611165.00
06/28/2019 09:45,2,4.809,ACTIVE,214.64,350.77,60.006,1561729504,"201051344000890","174011545737251",28.01,32.60,0,326.42,389.84,136.3,129.6,0.632,1346014.0,1346014.0,5747,0,0,0,L,1122011218,1,123.14,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561729509,611166.00
06/28/2019 09:45,2,4.709,ACTIVE,216.22,349.56,60.006,1561729504,"201051344000988","174011545737251",18.23,32.40,0,327.92,389.84,87.1,82.1,0.398,1028097.1,1028097.1,5743,0,0,0,L,1122011218,1,122.68,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561729510,611167.00
06/28/2019 09:45,2,4.674,ACTIVE,215.77,351.07,59.996,1561729504,"201051344000582","174011545737251",28.07,32.00,0,327.32,391.04,132.8,126.3,0.623,1323660.0,1323660.0,5738,0,0,0,L,1122011218,1,123.36,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561729511,611168.00
06/28/2019 09:45,2,4.695,ACTIVE,215.32,351.67,60.006,1561729504,"201051344000868","174011545737251",27.85,31.00,0,326.12,390.14,132.4,125.9,0.605,1331674.7,1331674.7,5737,0,0,0,L,1122011218,1,122.23,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561729512,611169.00
06/28/2019 09:45,2,4.547,ACTIVE,216.45,352.27,60.012,1561729504,"201051344000576","174011545737251",28.13,31.80,0,327.62,388.64,129.5,123.1,0.623,1348474.7,1348474.7,5751,0,0,0,L,1122011218,1,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561729513,611170.00
06/28/2019 09:45,2,4.627,ACTIVE,216.22,351.97,60.001,1561729504,"201051344001158","174011545737251",28.03,32.80,0,327.62,388.64,131.3,124.8,0.619,1325674.1,1325674.1,5738,0,0,0,L,1122011218,1,122.68,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561729514,611171.00
06/28/2019 09:45,2,4.684,ACTIVE,215.32,351.67,59.975,1561729504,"201051344000917","174011545737251",28.17,34.80,0,327.32,388.94,133.7,127.1,0.623,1340541.2,1340541.2,5749,0,0,0,L,1122011218,1,123.14,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561729515,611172.00
06/28/2019 09:45,2,4.742,ACTIVE,215.09,345.96,60.006,1561729504,"201051344000417","174011545737251",18.21,34.00,0,328.52,386.23,87.6,82.6,0.398,1064516.1,1064516.1,5757,0,0,0,L,1122011218,1,122.91,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561729516,611173.00
06/28/2019 09:45,2,4.760,ACTIVE,214.87,351.07,60.006,1561729504,"201051344000685","174011545737251",27.93,31.80,0,326.72,390.14,134.6,128.0,0.658,1346801.9,1346801.9,5746,0,0,0,L,1122011218,1,123.59,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561729517,611174.00
06/28/2019 09:45,2,4.775,ACTIVE,215.77,352.87,60.001,1561729504,"201051344000651","174011545737251",28.07,32.80,0,331.53,390.14,135.7,129.1,0.623,1340705.4,1340705.4,5745,0,0,0,L,1122011218,1,124.04,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561729518,611175.00
06/28/2019 09:45,2,4.695,ACTIVE,215.09,350.77,59.975,1561729504,"201051344000594","174011545737251",27.83,33.80,0,325.22,388.94,132.4,125.9,0.610,1351413.5,1351413.5,5745,0,0,0,L,1122011218,1,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561729518,611176.00
06/28/2019 09:45,2,4.725,ACTIVE,216.22,352.27,59.990,1561729504,"201051344000469","174011545737251",27.79,31.50,0,326.72,389.84,133.0,126.4,0.641,1331425.8,1331425.8,5746,0,0,0,L,1122011218,1,122.46,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561729519,611177.00
06/28/2019 09:45,2,4.781,ACTIVE,216.00,352.27,60.006,1561729504,"201051344000585","174011545737251",27.83,33.50,0,328.22,389.24,134.8,128.2,0.636,1355391.2,1355391.2,5740,0,0,0,L,1122011218,1,123.36,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561729520,611178.00
06/28/2019 09:45,2,4.568,ACTIVE,216.67,352.57,60.033,1561729504,"201051344000853","174011545737251",28.07,33.00,0,331.83,388.34,129.8,123.3,0.610,1354384.4,1354384.4,5740,0,0,0,L,1122011218,1,123.36,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561729521,611179.00
06/28/2019 09:45,2,4.684,ACTIVE,214.87,351.37,60.001,1561729504,"201051344001145","174011545737251",28.11,31.30,0,328.52,389.84,133.3,126.8,0.619,1355340.5,1355340.5,5758,0,0,0,L,1122011218,1,123.14,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561729522,611180.00
06/28/2019 09:45,2,4.795,ACTIVE,215.32,351.67,60.001,1561729504,"201051344000438","174011545737251",28.07,34.80,0,327.32,390.74,136.3,129.6,0.623,1348829.0,1348829.0,5744,0,0,0,L,1122011218,1,123.59,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561729523,611181.00
06/28/2019 09:45,2,4.783,ACTIVE,215.32,351.07,60.033,1561729504,"201051344001135","174011545737251",27.93,33.00,0,327.02,390.14,135.3,128.6,0.614,1335976.2,1335976.2,5740,0,0,0,L,1122011218,1,123.36,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561729524,611182.00
06/28/2019 09:45,2,4.590,ACTIVE,216.22,350.47,59.996,1561729504,"201051344000983","174011545737251",27.95,32.40,0,326.72,389.24,129.9,123.5,0.601,1352413.9,1352413.9,5737,0,0,0,L,1122011218,1,122.91,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561729525,611183.00
06/28/2019 09:45,2,4.869,ACTIVE,215.54,351.07,59.953,1561729504,"201051344001203","174011545737251",28.03,33.50,0,328.52,391.94,138.3,131.5,0.654,1343892.6,1343892.6,5750,0,0,0,L,1122011218,1,123.81,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561729526,611184.00
06/28/2019 09:45,2,4.855,ACTIVE,214.64,350.17,60.001,1561729504,"201051344001230","174011545737251",27.71,32.80,0,325.82,386.83,136.2,129.6,0.645,1339039.4,1339039.4,5765,0,0,0,L,1122011218,1,123.14,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561729527,611185.00
06/28/2019 09:45,2,4.721,ACTIVE,214.41,349.56,60.001,1561729504,"201051344000646","174011545737251",27.99,35.00,0,326.42,388.04,134.0,127.4,0.623,1332917.6,1332917.6,5756,0,0,0,L,1122011218,1,123.36,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561729528,611186.00
06/28/2019 09:45,2,4.691,ACTIVE,215.54,350.17,59.990,1561729504,"201051344000867","174011545737251",27.87,35.80,0,326.12,391.04,132.3,125.8,0.610,1329648.9,1329648.9,5740,0,0,0,L,1122011218,1,122.68,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561729529,611187.00
06/28/2019 09:45,2,4.631,ACTIVE,215.77,351.67,59.996,1561729504,"201051344000633","174011545737251",28.07,35.40,0,326.72,390.14,131.7,125.2,0.614,1326774.4,1326774.4,5751,0,0,0,L,1122011218,1,122.68,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561729530,611188.00
06/28/2019 09:45,2,4.881,ACTIVE,214.64,350.77,59.996,1561729504,"201051344000955","174011545737251",27.93,35.60,0,325.82,386.53,138.1,131.3,0.650,1353540.4,1353540.4,5750,0,0,0,L,1122011218,1,122.68,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561729531,611189.00
06/28/2019 09:45,2,4.545,ACTIVE,216.00,351.07,60.001,1561729504,"201051344000648","174011545737251",27.97,31.50,0,327.02,388.64,128.8,122.4,0.605,1340940.5,1340940.5,5738,0,0,0,L,1122011218,1,122.46,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561729532,611190.00
06/28/2019 09:45,2,4.658,ACTIVE,216.22,351.07,59.996,1561729504,"201051344000645","174011545737251",27.67,32.00,0,326.72,388.04,130.4,124.0,0.588,1346384.0,1346384.0,5740,0,0,0,L,1122011218,1,123.14,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561729533,611191.00
06/28/2019 09:45,2,4.574,ACTIVE,216.22,351.37,60.028,1561729504,"201051344000569","174011545737251",28.01,32.40,0,325.52,389.24,129.7,123.3,0.614,1363149.3,1363149.3,5745,0,0,0,L,1122011218,1,122.46,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561729534,611192.00
06/28/2019 09:45,2,4.670,ACTIVE,216.22,357.08,60.022,1561729504,"179051228000119","174011545737251",28.27,34.00,0,331.23,390.74,133.8,127.2,0.645,149454.3,149454.3,5791,0,0,0,L,46974696,1,122.68,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561729535,611193.00
06/28/2019 10:00,2,6.244,ACTIVE,217.35,357.38,60.028,1561730404,"201051344000579","174011545737251",27.25,40.20,0,331.53,393.75,172.4,164.5,0.809,1364185.9,1364185.9,5746,0,0,0,L,1122011218,1,123.36,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561730405,611194.00
06/28/2019 10:00,2,6.395,ACTIVE,216.22,354.07,60.038,1561730404,"201051344001025","174011545737251",27.04,42.80,0,329.13,394.35,175.0,167.0,0.773,1348424.7,1348424.7,5745,0,0,0,L,1122011218,1,123.59,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561730406,611195.00
06/28/2019 10:00,2,6.410,ACTIVE,216.45,354.97,60.022,1561730404,"201051344001093","174011545737251",27.21,37.50,0,323.11,396.15,176.6,168.5,0.831,1330931.7,1330931.7,5754,0,0,0,L,1122011218,1,123.81,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561730407,611196.00
06/28/2019 10:00,2,6.045,ACTIVE,217.35,355.88,60.028,1561730404,"201051344000458","174011545737251",27.33,38.80,0,331.53,392.85,167.3,159.6,0.791,1345525.1,1345525.1,5735,0,0,0,L,1122011218,1,123.36,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561730408,611197.00
06/28/2019 10:00,2,6.395,ACTIVE,215.32,354.07,60.043,1561730404,"201051344000890","174011545737251",26.92,38.20,0,331.53,395.25,174.3,166.3,0.809,1346050.3,1346050.3,5748,0,0,0,L,1122011218,1,123.59,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561730409,611198.00
06/28/2019 10:00,2,6.131,ACTIVE,217.35,351.97,60.022,1561730404,"201051344000988","174011545737251",17.87,37.80,0,331.83,376.62,111.1,105.3,0.530,1028120.0,1028120.0,5744,0,0,0,L,1122011218,1,123.14,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561730410,611199.00
06/28/2019 10:00,2,6.205,ACTIVE,216.45,355.88,60.049,1561730404,"201051344000582","174011545737251",27.25,36.50,0,332.13,396.15,171.1,163.3,0.800,1323695.6,1323695.6,5739,0,0,0,L,1122011218,1,123.81,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561730411,611200.00
06/28/2019 10:00,2,6.221,ACTIVE,216.22,354.97,60.033,1561730404,"201051344000868","174011545737251",27.00,36.00,0,333.03,395.55,170.1,162.3,0.787,1331710.0,1331710.0,5738,0,0,0,L,1122011218,1,122.68,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561730412,611201.00
06/28/2019 10:00,2,6.008,ACTIVE,217.58,358.58,60.028,1561730404,"201051344000576","174011545737251",27.47,38.00,0,330.03,395.25,167.1,159.4,0.778,1348509.4,1348509.4,5752,0,0,0,L,1122011218,1,123.36,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561730413,611202.00
06/28/2019 10:00,2,6.217,ACTIVE,217.58,357.68,60.028,1561730404,"201051344001158","174011545737251",26.78,38.20,0,331.53,393.75,168.6,160.8,0.778,1325709.2,1325709.2,5739,0,0,0,L,1122011218,1,123.36,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561730414,611203.00
06/28/2019 10:00,2,6.189,ACTIVE,216.45,354.07,60.033,1561730404,"201051344000917","174011545737251",27.33,39.80,0,329.73,394.65,171.2,163.3,0.795,1340577.0,1340577.0,5750,0,0,0,L,1122011218,1,123.59,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561730415,611204.00
06/28/2019 10:00,2,6.045,ACTIVE,215.54,349.26,60.017,1561730404,"201051344000417","174011545737251",17.95,40.20,0,329.73,374.81,109.9,104.1,0.521,1064539.2,1064539.2,5758,0,0,0,L,1122011218,1,123.36,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561730416,611205.00
06/28/2019 10:00,2,6.174,ACTIVE,215.32,355.88,60.006,1561730404,"201051344000685","174011545737251",27.29,36.00,0,332.43,396.45,170.7,162.8,0.826,1346837.9,1346837.9,5747,0,0,0,L,1122011218,1,124.04,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561730417,611206.00
06/28/2019 10:00,2,6.268,ACTIVE,216.67,354.97,60.028,1561730404,"201051344000651","174011545737251",26.98,38.00,0,332.13,394.65,171.2,163.3,0.800,1340741.7,1340741.7,5746,0,0,0,L,1122011218,1,124.49,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561730418,611207.00
06/28/2019 10:00,2,6.180,ACTIVE,216.00,355.28,60.038,1561730404,"201051344000594","174011545737251",27.25,39.30,0,329.13,395.25,170.6,162.8,0.791,1351449.0,1351449.0,5746,0,0,0,L,1122011218,1,122.68,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561730419,611208.00
06/28/2019 10:00,2,6.184,ACTIVE,217.80,357.98,60.043,1561730404,"201051344000469","174011545737251",27.06,37.30,0,331.23,394.95,169.3,161.5,0.813,1331461.3,1331461.3,5747,0,0,0,L,1122011218,1,123.14,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561730420,611209.00
06/28/2019 10:00,2,6.164,ACTIVE,216.67,354.97,60.038,1561730404,"201051344000585","174011545737251",27.12,38.80,0,331.83,394.65,169.3,161.5,0.800,1355427.4,1355427.4,5741,0,0,0,L,1122011218,1,123.59,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561730421,611210.00
06/28/2019 10:00,2,6.014,ACTIVE,218.03,356.18,60.028,1561730404,"201051344000853","174011545737251",27.35,39.80,0,333.63,392.85,166.5,158.8,0.773,1354419.3,1354419.3,5741,0,0,0,L,1122011218,1,124.04,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561730422,611211.00
