ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/28/2019 10:00,2,6.025,ACTIVE,215.32,354.67,60.043,1561730404,"201051344001145","174011545737251",27.10,36.30,0,333.03,395.55,165.4,157.8,0.769,1355376.4,1355376.4,5759,0,0,0,L,1122011218,1,123.36,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561730423,611212.00
06/28/2019 10:00,2,6.027,ACTIVE,216.00,355.88,60.022,1561730404,"201051344000438","174011545737251",27.37,40.40,0,333.03,396.15,167.2,159.4,0.778,1348865.5,1348865.5,5745,0,0,0,L,1122011218,1,123.81,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561730424,611213.00
06/28/2019 10:00,2,6.121,ACTIVE,216.00,355.58,60.038,1561730404,"201051344001135","174011545737251",26.92,38.60,0,331.23,396.15,166.8,159.1,0.760,1336012.4,1336012.4,5741,0,0,0,L,1122011218,1,123.81,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561730425,611214.00
06/28/2019 10:00,2,5.891,ACTIVE,217.35,356.18,60.033,1561730404,"201051344000983","174011545737251",27.59,38.60,0,331.53,393.75,164.6,156.9,0.765,1352448.8,1352448.8,5738,0,0,0,L,1122011218,1,123.36,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561730426,611215.00
06/28/2019 10:00,2,6.189,ACTIVE,216.22,356.48,60.033,1561730404,"201051344001203","174011545737251",27.00,38.60,0,332.43,396.45,169.2,161.3,0.809,1343929.7,1343929.7,5751,0,0,0,L,1122011218,1,124.27,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561730426,611216.00
06/28/2019 10:00,2,5.967,ACTIVE,214.87,353.77,60.054,1561730404,"201051344001230","174011545737251",27.41,37.80,0,327.62,392.55,165.6,157.9,0.782,1339075.9,1339075.9,5766,0,0,0,L,1122011218,1,123.14,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561730427,611217.00
06/28/2019 10:00,2,5.955,ACTIVE,215.09,354.67,60.059,1561730404,"201051344000646","174011545737251",26.88,41.80,0,331.53,395.85,162.1,154.5,0.773,1332953.5,1332953.5,5757,0,0,0,L,1122011218,1,123.36,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561730428,611218.00
06/28/2019 10:00,2,5.971,ACTIVE,216.22,354.37,60.012,1561730404,"201051344000867","174011545737251",27.14,41.50,0,333.03,393.45,164.1,156.4,0.751,1329684.4,1329684.4,5741,0,0,0,L,1122011218,1,123.14,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561730429,611219.00
06/28/2019 10:00,2,5.889,ACTIVE,216.45,356.18,60.028,1561730404,"201051344000633","174011545737251",27.15,40.40,0,331.83,393.15,161.8,154.2,0.760,1326809.7,1326809.7,5752,0,0,0,L,1122011218,1,123.14,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561730430,611220.00
06/28/2019 10:00,2,6.027,ACTIVE,215.09,353.17,60.022,1561730404,"201051344000955","174011545737251",27.04,42.50,0,331.53,391.34,165.1,157.4,0.778,1353577.3,1353577.3,5751,0,0,0,L,1122011218,1,122.91,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561730431,611221.00
06/28/2019 10:00,2,5.689,ACTIVE,216.90,354.67,60.065,1561730404,"201051344000648","174011545737251",27.53,35.60,0,332.13,394.05,158.5,151.1,0.751,1340975.1,1340975.1,5739,0,0,0,L,1122011218,1,122.68,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561730432,611222.00
06/28/2019 10:00,2,5.840,ACTIVE,216.90,354.97,60.028,1561730404,"201051344000645","174011545737251",26.92,37.00,0,332.43,393.45,159.2,151.7,0.734,1346419.0,1346419.0,5741,0,0,0,L,1122011218,1,123.36,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561730433,611223.00
06/28/2019 10:00,2,5.756,ACTIVE,216.90,357.08,60.028,1561730404,"201051344000569","174011545737251",27.06,37.30,0,331.53,393.75,157.8,150.4,0.742,1363184.1,1363184.1,5746,0,0,0,L,1122011218,1,122.91,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561730434,611224.00
06/28/2019 10:00,2,5.816,ACTIVE,217.13,360.69,60.028,1561730404,"179051228000119","174011545737251",27.37,39.50,0,334.84,396.15,161.2,153.7,0.778,149490.1,149490.1,5792,0,0,0,L,46974696,1,123.36,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561730435,611225.00
06/28/2019 10:15,2,2.676,ACTIVE,213.96,357.08,60.006,1561731304,"201051344000579","174011545737251",28.43,38.40,0,317.70,394.95,77.1,72.5,0.641,1364207.3,1364207.3,5747,0,0,0,L,1122011218,1,121.78,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561731306,611226.00
06/28/2019 10:15,2,2.734,ACTIVE,213.74,356.48,60.006,1561731304,"201051344001025","174011545737251",27.99,42.30,0,319.81,394.65,77.5,72.9,0.619,1348446.3,1348446.3,5746,0,0,0,L,1122011218,1,122.01,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561731307,611227.00
06/28/2019 10:15,2,2.688,ACTIVE,213.96,357.68,60.006,1561731304,"201051344001093","174011545737251",27.65,37.30,0,319.51,396.45,75.3,70.8,0.628,1330952.9,1330952.9,5755,0,0,0,L,1122011218,1,122.46,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561731307,611228.00
06/28/2019 10:15,2,2.627,ACTIVE,213.74,356.78,60.022,1561731304,"201051344000458","174011545737251",27.97,38.40,0,318.91,393.75,74.4,69.9,0.641,1345545.7,1345545.7,5736,0,0,0,L,1122011218,1,122.01,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561731308,611229.00
06/28/2019 10:15,2,2.730,ACTIVE,213.29,355.88,60.017,1561731304,"201051344000890","174011545737251",27.89,37.00,0,317.70,395.85,77.1,72.5,0.645,1346071.7,1346071.7,5749,0,0,0,L,1122011218,1,122.23,121.10,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561731309,611230.00
06/28/2019 10:15,2,2.703,ACTIVE,214.19,351.67,60.038,1561731304,"201051344000988","174011545737251",18.07,36.80,0,318.61,388.64,49.5,45.9,0.424,1028133.4,1028133.4,5745,0,0,0,L,1122011218,1,121.78,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561731310,611231.00
06/28/2019 10:15,2,2.666,ACTIVE,213.96,357.98,60.012,1561731304,"201051344000582","174011545737251",27.79,36.00,0,317.40,396.15,75.1,70.5,0.632,1323716.4,1323716.4,5740,0,0,0,L,1122011218,1,122.23,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561731311,611232.00
06/28/2019 10:15,2,2.688,ACTIVE,213.51,355.58,59.996,1561731304,"201051344000868","174011545737251",27.75,35.20,0,318.30,394.65,75.5,71.0,0.619,1331730.7,1331730.7,5739,0,0,0,L,1122011218,1,121.55,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561731312,611233.00
06/28/2019 10:15,2,2.633,ACTIVE,214.19,357.08,60.017,1561731304,"201051344000576","174011545737251",27.51,37.80,0,318.61,393.45,73.4,68.9,0.619,1348529.5,1348529.5,5753,0,0,0,L,1122011218,1,122.01,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561731313,611234.00
06/28/2019 10:15,2,2.711,ACTIVE,213.96,357.08,60.022,1561731304,"201051344001158","174011545737251",27.45,37.80,0,317.70,393.75,75.4,70.9,0.641,1325729.8,1325729.8,5740,0,0,0,L,1122011218,1,121.78,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561731314,611235.00
06/28/2019 10:15,2,2.676,ACTIVE,213.74,355.88,60.017,1561731304,"201051344000917","174011545737251",27.93,39.50,0,320.71,395.25,75.7,71.1,0.632,1340597.9,1340597.9,5751,0,0,0,L,1122011218,1,122.01,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561731315,611236.00
06/28/2019 10:15,2,2.723,ACTIVE,213.51,349.56,60.028,1561731304,"201051344000417","174011545737251",18.17,37.80,0,318.61,385.93,50.1,46.4,0.424,1064552.7,1064552.7,5759,0,0,0,L,1122011218,1,122.01,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561731316,611237.00
06/28/2019 10:15,2,2.707,ACTIVE,213.51,356.48,60.017,1561731304,"201051344000685","174011545737251",27.83,35.00,0,316.20,394.05,76.3,71.8,0.672,1346858.9,1346858.9,5748,0,0,0,L,1122011218,1,122.68,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561731317,611238.00
06/28/2019 10:15,2,2.748,ACTIVE,213.96,357.68,60.017,1561731304,"201051344000651","174011545737251",27.65,38.20,0,318.61,394.35,76.9,72.3,0.632,1340762.7,1340762.7,5747,0,0,0,L,1122011218,1,122.68,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561731319,611239.00
06/28/2019 10:15,2,2.660,ACTIVE,213.29,355.88,60.012,1561731304,"201051344000594","174011545737251",28.35,38.40,0,317.70,394.35,76.4,71.8,0.641,1351469.9,1351469.9,5747,0,0,0,L,1122011218,1,121.55,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561731319,611240.00
06/28/2019 10:15,2,2.664,ACTIVE,213.96,357.08,60.012,1561731304,"201051344000469","174011545737251",28.01,36.50,0,317.40,394.05,75.6,71.0,0.663,1331481.8,1331481.8,5748,0,0,0,L,1122011218,1,121.55,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561731320,611241.00
06/28/2019 10:15,2,2.822,ACTIVE,213.96,358.28,60.017,1561731304,"201051344000585","174011545737251",27.69,38.40,0,318.00,394.05,79.2,74.5,0.672,1355448.8,1355448.8,5742,0,0,0,L,1122011218,1,122.01,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561731321,611242.00
06/28/2019 10:15,2,2.682,ACTIVE,214.41,357.08,60.006,1561731304,"201051344000853","174011545737251",27.65,39.50,0,320.71,394.05,75.1,70.5,0.636,1354439.5,1354439.5,5742,0,0,0,L,1122011218,1,122.46,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561731322,611243.00
06/28/2019 10:15,2,2.664,ACTIVE,213.51,356.48,60.006,1561731304,"201051344001145","174011545737251",28.43,35.40,0,318.61,393.15,76.8,72.2,0.636,1355397.2,1355397.2,5760,0,0,0,L,1122011218,1,122.01,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561731323,611244.00
06/28/2019 10:15,2,2.709,ACTIVE,213.74,357.08,60.006,1561731304,"201051344000438","174011545737251",28.29,39.50,0,318.30,394.35,77.6,73.0,0.650,1348886.5,1348886.5,5746,0,0,0,L,1122011218,1,122.46,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561731324,611245.00
06/28/2019 10:15,2,2.760,ACTIVE,213.51,356.18,60.006,1561731304,"201051344001135","174011545737251",28.15,39.00,0,318.61,393.75,78.7,74.0,0.623,1336033.6,1336033.6,5742,0,0,0,L,1122011218,1,122.23,121.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561731325,611246.00
06/28/2019 10:15,2,2.664,ACTIVE,214.19,356.48,60.006,1561731304,"201051344000983","174011545737251",28.21,38.40,0,317.70,392.55,76.0,71.5,0.641,1352469.2,1352469.2,5739,0,0,0,L,1122011218,1,122.01,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561731326,611247.00
06/28/2019 10:15,2,2.760,ACTIVE,213.96,357.98,59.969,1561731304,"201051344001203","174011545737251",28.01,38.00,0,317.70,394.65,78.3,73.6,0.663,1343950.8,1343950.8,5752,0,0,0,L,1122011218,1,122.68,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561731327,611248.00
06/28/2019 10:15,2,2.701,ACTIVE,213.06,355.88,60.006,1561731304,"201051344001230","174011545737251",28.07,35.80,0,317.10,389.24,76.8,72.2,0.650,1339096.7,1339096.7,5767,0,0,0,L,1122011218,1,122.23,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561731328,611249.00
06/28/2019 10:15,2,2.750,ACTIVE,213.06,356.48,60.006,1561731304,"201051344000646","174011545737251",27.81,39.80,0,316.50,392.55,77.5,72.9,0.632,1332974.3,1332974.3,5758,0,0,0,L,1122011218,1,122.23,121.55,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561731329,611250.00
06/28/2019 10:15,2,2.740,ACTIVE,213.74,354.67,60.006,1561731304,"201051344000867","174011545737251",27.57,40.60,0,319.21,391.34,76.5,71.9,0.623,1329704.9,1329704.9,5742,0,0,0,L,1122011218,1,122.01,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561731330,611251.00
06/28/2019 10:15,2,2.674,ACTIVE,214.19,357.08,60.006,1561731304,"201051344000633","174011545737251",27.97,39.50,0,320.11,391.64,75.8,71.2,0.654,1326829.9,1326829.9,5753,0,0,0,L,1122011218,1,122.23,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561731331,611252.00
06/28/2019 10:15,2,2.799,ACTIVE,213.06,356.48,60.038,1561731304,"201051344000955","174011545737251",27.75,40.60,0,317.70,391.94,78.7,74.0,0.667,1353598.5,1353598.5,5752,0,0,0,L,1122011218,1,121.55,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561731332,611253.00
06/28/2019 10:15,2,2.631,ACTIVE,213.96,356.48,60.012,1561731304,"201051344000648","174011545737251",28.07,35.60,0,316.50,392.25,74.7,70.2,0.641,1340994.9,1340994.9,5740,0,0,0,L,1122011218,1,121.55,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561731333,611254.00
06/28/2019 10:15,2,2.682,ACTIVE,214.19,356.48,60.006,1561731304,"201051344000645","174011545737251",27.61,37.00,0,320.71,391.04,75.0,70.5,0.628,1346438.9,1346438.9,5742,0,0,0,L,1122011218,1,122.23,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561731334,611255.00
06/28/2019 10:15,2,2.670,ACTIVE,213.96,357.68,60.017,1561731304,"201051344000569","174011545737251",27.89,37.00,0,318.61,392.85,75.4,70.8,0.641,1363204.1,1363204.1,5747,0,0,0,L,1122011218,1,121.55,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561731335,611256.00
06/28/2019 10:15,2,2.711,ACTIVE,214.19,360.99,60.006,1561731304,"179051228000119","174011545737251",28.13,38.80,0,316.80,394.35,77.3,72.7,0.658,149510.6,149510.6,5793,0,0,0,L,46974696,1,122.01,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561731336,611257.00
06/28/2019 10:30,2,3.318,ACTIVE,214.64,345.96,60.028,1561732204,"201051344000579","174011545737251",28.05,40.20,0,331.23,391.64,94.3,89.1,0.433,1364228.3,1364228.3,5748,0,0,0,L,1122011218,1,122.23,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561732205,611258.00
06/28/2019 10:30,2,3.389,ACTIVE,214.19,344.76,59.975,1561732204,"201051344001025","174011545737251",27.99,43.20,0,330.93,387.44,96.1,90.8,0.433,1348467.5,1348467.5,5747,0,0,0,L,1122011218,1,122.46,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561732206,611259.00
06/28/2019 10:30,2,3.234,ACTIVE,214.64,346.56,59.990,1561732204,"201051344001093","174011545737251",28.65,38.00,0,331.53,388.34,93.9,88.7,0.438,1330973.6,1330973.6,5756,0,0,0,L,1122011218,1,122.91,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561732207,611260.00
06/28/2019 10:30,2,3.209,ACTIVE,214.87,345.36,59.996,1561732204,"201051344000458","174011545737251",28.23,39.50,0,332.13,388.64,91.7,86.6,0.438,1345566.0,1345566.0,5737,0,0,0,L,1122011218,1,122.46,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561732208,611261.00
06/28/2019 10:30,2,3.354,ACTIVE,213.96,344.76,60.012,1561732204,"201051344000890","174011545737251",28.03,38.00,0,330.63,387.74,95.2,89.9,0.438,1346092.8,1346092.8,5750,0,0,0,L,1122011218,1,122.68,121.33,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561732209,611262.00
06/28/2019 10:30,2,3.365,ACTIVE,214.87,352.87,60.017,1561732204,"201051344000988","174011545737251",17.89,36.50,0,318.91,389.54,61.0,57.0,0.526,1028146.8,1028146.8,5746,0,0,0,L,1122011218,1,122.23,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561732210,611263.00
06/28/2019 10:30,2,3.307,ACTIVE,214.87,346.56,60.001,1561732204,"201051344000582","174011545737251",27.71,37.80,0,331.23,388.94,92.9,87.7,0.442,1323737.0,1323737.0,5741,0,0,0,L,1122011218,1,122.91,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561732211,611264.00
06/28/2019 10:30,2,3.307,ACTIVE,213.96,345.66,60.006,1561732204,"201051344000868","174011545737251",27.79,36.80,0,331.83,387.74,93.1,87.9,0.433,1331751.4,1331751.4,5740,0,0,0,L,1122011218,1,121.78,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561732212,611265.00
06/28/2019 10:30,2,3.168,ACTIVE,215.09,346.86,60.043,1561732204,"201051344000576","174011545737251",28.27,39.30,0,332.43,388.64,90.8,85.7,0.429,1348549.7,1348549.7,5754,0,0,0,L,1122011218,1,122.46,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561732213,611266.00
06/28/2019 10:30,2,3.238,ACTIVE,214.87,345.96,60.012,1561732204,"201051344001158","174011545737251",28.19,39.00,0,332.43,388.94,92.5,87.3,0.442,1325750.4,1325750.4,5741,0,0,0,L,1122011218,1,122.23,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561732214,611267.00
06/28/2019 10:30,2,3.305,ACTIVE,214.41,345.96,59.990,1561732204,"201051344000917","174011545737251",27.89,41.00,0,331.23,386.83,93.4,88.3,0.424,1340618.5,1340618.5,5752,0,0,0,L,1122011218,1,122.46,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561732215,611268.00
06/28/2019 10:30,2,3.334,ACTIVE,213.96,351.37,59.985,1561732204,"201051344000417","174011545737251",18.17,38.00,0,318.30,386.53,61.3,57.3,0.521,1064566.2,1064566.2,5760,0,0,0,L,1122011218,1,122.23,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561732216,611269.00
06/28/2019 10:30,2,3.326,ACTIVE,213.74,345.66,60.001,1561732204,"201051344000685","174011545737251",27.83,36.00,0,331.23,387.74,93.8,88.6,0.464,1346879.7,1346879.7,5749,0,0,0,L,1122011218,1,122.91,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561732217,611270.00
06/28/2019 10:30,2,3.377,ACTIVE,214.64,346.26,59.990,1561732204,"201051344000651","174011545737251",27.71,39.50,0,332.43,389.54,94.8,89.6,0.442,1340783.8,1340783.8,5748,0,0,0,L,1122011218,1,123.36,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561732218,611271.00
06/28/2019 10:30,2,3.301,ACTIVE,213.96,345.66,60.001,1561732204,"201051344000594","174011545737251",27.87,40.20,0,329.13,387.44,93.2,88.0,0.433,1351490.7,1351490.7,5748,0,0,0,L,1122011218,1,122.01,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561732219,611272.00
06/28/2019 10:30,2,3.281,ACTIVE,215.09,346.56,60.001,1561732204,"201051344000469","174011545737251",27.97,37.30,0,330.93,389.84,93.0,87.8,0.460,1331502.4,1331502.4,5749,0,0,0,L,1122011218,1,122.01,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561732220,611273.00
06/28/2019 10:30,2,3.424,ACTIVE,214.64,346.86,60.001,1561732204,"201051344000585","174011545737251",27.87,39.30,0,332.13,389.24,96.7,91.4,0.455,1355470.3,1355470.3,5743,0,0,0,L,1122011218,1,122.46,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561732221,611274.00
06/28/2019 10:30,2,3.252,ACTIVE,215.54,347.16,59.990,1561732204,"201051344000853","174011545737251",27.97,40.80,0,334.24,389.24,92.1,87.0,0.424,1354460.0,1354460.0,5743,0,0,0,L,1122011218,1,122.91,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561732221,611275.00
06/28/2019 10:30,2,3.320,ACTIVE,213.96,345.66,59.975,1561732204,"201051344001145","174011545737251",27.87,36.00,0,332.43,388.94,93.7,88.5,0.438,1355418.1,1355418.1,5761,0,0,0,L,1122011218,1,122.46,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561732222,611276.00
06/28/2019 10:30,2,3.295,ACTIVE,214.41,345.66,60.001,1561732204,"201051344000438","174011545737251",28.33,40.40,0,332.43,388.64,94.6,89.4,0.442,1348907.6,1348907.6,5747,0,0,0,L,1122011218,1,123.14,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561732223,611277.00
06/28/2019 10:30,2,3.375,ACTIVE,214.19,344.45,59.990,1561732204,"201051344001135","174011545737251",28.01,41.00,0,329.73,387.44,95.7,90.5,0.429,1336055.0,1336055.0,5743,0,0,0,L,1122011218,1,122.68,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561732224,611278.00
06/28/2019 10:30,2,3.268,ACTIVE,214.87,346.26,59.996,1561732204,"201051344000983","174011545737251",28.07,39.50,0,332.13,388.94,92.9,87.7,0.438,1352489.9,1352489.9,5740,0,0,0,L,1122011218,1,122.46,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561732225,611279.00
06/28/2019 10:30,2,3.381,ACTIVE,214.64,345.96,60.001,1561732204,"201051344001203","174011545737251",27.95,38.80,0,332.43,389.84,95.7,90.4,0.455,1343972.1,1343972.1,5753,0,0,0,L,1122011218,1,123.36,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561732226,611280.00
06/28/2019 10:30,2,3.314,ACTIVE,213.74,344.76,59.990,1561732204,"201051344001230","174011545737251",27.89,37.00,0,328.22,386.23,93.7,88.5,0.442,1339117.6,1339117.6,5768,0,0,0,L,1122011218,1,122.68,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561732227,611281.00
06/28/2019 10:30,2,3.311,ACTIVE,213.51,344.76,59.990,1561732204,"201051344000646","174011545737251",28.07,41.00,0,327.02,387.74,94.1,88.9,0.442,1332995.3,1332995.3,5759,0,0,0,L,1122011218,1,122.68,121.55,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561732228,611282.00
06/28/2019 10:30,2,3.260,ACTIVE,214.41,344.15,59.980,1561732204,"201051344000867","174011545737251",28.15,42.30,0,329.73,386.23,93.0,87.9,0.420,1329725.7,1329725.7,5743,0,0,0,L,1122011218,1,122.46,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561732229,611283.00
06/28/2019 10:30,2,3.232,ACTIVE,214.64,346.56,60.001,1561732204,"201051344000633","174011545737251",28.09,40.40,0,331.23,389.24,91.9,86.8,0.433,1326850.5,1326850.5,5754,0,0,0,L,1122011218,1,122.46,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561732230,611284.00
06/28/2019 10:30,2,3.340,ACTIVE,213.74,343.85,59.996,1561732204,"201051344000955","174011545737251",28.15,42.30,0,329.43,387.74,95.2,90.0,0.451,1353619.8,1353619.8,5753,0,0,0,L,1122011218,1,122.23,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561732231,611285.00
06/28/2019 10:30,2,3.186,ACTIVE,214.87,345.96,59.996,1561732204,"201051344000648","174011545737251",28.05,37.00,0,331.53,389.24,90.5,85.4,0.433,1341015.2,1341015.2,5741,0,0,0,L,1122011218,1,122.01,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561732232,611286.00
06/28/2019 10:30,2,3.221,ACTIVE,215.09,345.96,60.001,1561732204,"201051344000645","174011545737251",27.93,38.40,0,332.73,389.24,91.1,86.0,0.424,1346459.3,1346459.3,5743,0,0,0,L,1122011218,1,122.68,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561732233,611287.00
06/28/2019 10:30,2,3.238,ACTIVE,214.87,345.66,59.990,1561732204,"201051344000569","174011545737251",27.93,38.60,0,332.13,388.94,91.6,86.5,0.438,1363224.5,1363224.5,5748,0,0,0,L,1122011218,1,121.78,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561732234,611288.00
06/28/2019 10:30,2,3.277,ACTIVE,214.87,350.17,60.006,1561732204,"179051228000119","174011545737251",28.17,41.00,0,333.33,393.15,93.5,88.3,0.451,149531.5,149531.5,5794,0,0,0,L,46974696,1,122.23,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561732234,611289.00
06/28/2019 10:45,2,6.104,ACTIVE,217.58,357.08,60.022,1561733103,"201051344000579","174011545737251",27.65,43.00,0,330.93,394.05,170.9,163.1,0.800,1364254.5,1364254.5,5749,0,0,0,L,1122011218,1,123.36,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561733105,611290.00
06/28/2019 10:45,2,6.320,ACTIVE,215.77,353.17,60.006,1561733103,"201051344001025","174011545737251",27.49,46.00,0,327.02,397.66,175.9,167.9,0.804,1348494.6,1348494.6,5748,0,0,0,L,1122011218,1,123.81,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561733106,611291.00
06/28/2019 10:45,2,6.334,ACTIVE,216.00,355.28,60.017,1561733103,"201051344001093","174011545737251",27.49,39.80,0,331.83,396.15,176.3,168.2,0.822,1331000.4,1331000.4,5757,0,0,0,L,1122011218,1,124.04,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561733107,611292.00
06/28/2019 10:45,2,5.951,ACTIVE,217.58,355.88,60.012,1561733103,"201051344000458","174011545737251",27.49,42.30,0,332.43,393.15,165.6,157.9,0.782,1345591.4,1345591.4,5738,0,0,0,L,1122011218,1,123.59,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561733108,611293.00
06/28/2019 10:45,2,6.410,ACTIVE,214.64,353.47,59.985,1561733103,"201051344000890","174011545737251",27.25,39.00,0,327.62,394.35,177.0,168.9,0.826,1346119.8,1346119.8,5751,0,0,0,L,1122011218,1,123.59,121.33,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561733109,611294.00
06/28/2019 10:45,2,6.035,ACTIVE,217.80,352.87,60.017,1561733103,"201051344000988","174011545737251",18.03,38.80,0,318.61,390.14,110.1,104.4,0.521,1028163.7,1028163.7,5747,0,0,0,L,1122011218,1,123.36,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561733110,611295.00
06/28/2019 10:45,2,6.307,ACTIVE,216.00,355.28,60.006,1561733103,"201051344000582","174011545737251",27.19,39.30,0,330.63,396.15,173.8,165.8,0.822,1323763.4,1323763.4,5742,0,0,0,L,1122011218,1,123.81,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561733111,611296.00
06/28/2019 10:45,2,6.104,ACTIVE,216.45,357.08,60.028,1561733103,"201051344000868","174011545737251",27.39,38.80,0,331.83,395.25,169.4,161.6,0.773,1331777.4,1331777.4,5741,0,0,0,L,1122011218,1,122.91,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561733111,611297.00
06/28/2019 10:45,2,5.916,ACTIVE,217.58,355.58,60.001,1561733103,"201051344000576","174011545737251",27.59,41.80,0,332.13,396.15,165.2,157.6,0.773,1348575.1,1348575.1,5755,0,0,0,L,1122011218,1,123.59,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561733112,611298.00
06/28/2019 10:45,2,6.051,ACTIVE,217.80,357.98,60.017,1561733103,"201051344001158","174011545737251",27.27,40.60,0,331.53,393.75,167.2,159.5,0.787,1325776.4,1325776.4,5742,0,0,0,L,1122011218,1,123.36,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561733113,611299.00
06/28/2019 10:45,2,6.365,ACTIVE,215.77,354.07,60.006,1561733103,"201051344000917","174011545737251",27.41,43.60,0,327.62,394.65,176.7,168.6,0.826,1340645.2,1340645.2,5753,0,0,0,L,1122011218,1,123.81,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561733114,611300.00
06/28/2019 10:45,2,6.281,ACTIVE,215.09,347.46,60.017,1561733103,"201051344000417","174011545737251",18.07,41.30,0,318.00,387.44,114.9,109.0,0.535,1064583.5,1064583.5,5761,0,0,0,L,1122011218,1,123.36,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561733115,611301.00
06/28/2019 10:45,2,6.352,ACTIVE,214.87,353.77,60.033,1561733103,"201051344000685","174011545737251",27.93,37.50,0,327.92,394.35,179.7,171.5,0.884,1346906.7,1346906.7,5750,0,0,0,L,1122011218,1,124.27,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561733116,611302.00
06/28/2019 10:45,2,6.363,ACTIVE,216.22,355.58,60.012,1561733103,"201051344000651","174011545737251",27.59,41.30,0,332.13,396.45,177.7,169.6,0.809,1340810.8,1340810.8,5749,0,0,0,L,1122011218,1,124.49,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561733117,611303.00
06/28/2019 10:45,2,6.049,ACTIVE,216.22,354.97,60.033,1561733103,"201051344000594","174011545737251",27.95,42.50,0,329.13,396.15,171.1,163.3,0.765,1351517.0,1351517.0,5749,0,0,0,L,1122011218,1,122.91,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561733118,611304.00
06/28/2019 10:45,2,6.096,ACTIVE,218.03,358.58,60.017,1561733103,"201051344000469","174011545737251",26.96,39.80,0,331.53,394.95,166.4,158.7,0.800,1331528.6,1331528.6,5750,0,0,0,L,1122011218,1,123.36,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561733119,611305.00
06/28/2019 10:45,2,6.418,ACTIVE,216.22,354.67,60.022,1561733103,"201051344000585","174011545737251",27.33,41.80,0,330.03,395.85,177.5,169.4,0.840,1355497.7,1355497.7,5744,0,0,0,L,1122011218,1,123.81,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561733120,611306.00
06/28/2019 10:45,2,5.842,ACTIVE,218.26,356.78,60.028,1561733103,"201051344000853","174011545737251",27.67,43.60,0,334.24,394.05,163.7,156.0,0.760,1354485.8,1354485.8,5744,0,0,0,L,1122011218,1,124.04,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561733121,611307.00
06/28/2019 10:45,2,6.480,ACTIVE,214.87,355.28,60.028,1561733103,"201051344001145","174011545737251",27.85,38.80,0,329.43,396.15,182.7,174.4,0.853,1355445.2,1355445.2,5762,0,0,0,L,1122011218,1,123.36,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561733122,611308.00
06/28/2019 10:45,2,6.561,ACTIVE,215.54,357.08,60.049,1561733103,"201051344000438","174011545737251",27.47,43.00,0,328.82,396.45,182.5,174.2,0.853,1348935.0,1348935.0,5748,0,0,0,L,1122011218,1,124.04,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561733123,611309.00
06/28/2019 10:45,2,6.541,ACTIVE,215.77,354.97,60.012,1561733103,"201051344001135","174011545737251",27.04,43.80,0,328.22,394.95,179.0,170.9,0.826,1336082.3,1336082.3,5744,0,0,0,L,1122011218,1,124.04,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561733124,611310.00
06/28/2019 10:45,2,5.799,ACTIVE,217.58,355.58,60.017,1561733103,"201051344000983","174011545737251",27.89,42.50,0,331.23,394.35,163.8,156.2,0.773,1352515.9,1352515.9,5741,0,0,0,L,1122011218,1,123.59,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561733125,611311.00
06/28/2019 10:45,2,6.553,ACTIVE,215.77,354.67,60.054,1561733103,"201051344001203","174011545737251",27.47,41.00,0,332.43,397.35,182.2,173.9,0.866,1343999.7,1343999.7,5754,0,0,0,L,1122011218,1,124.49,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561733126,611312.00
06/28/2019 10:45,2,6.645,ACTIVE,214.64,354.67,60.070,1561733103,"201051344001230","174011545737251",27.41,38.80,0,326.42,392.85,184.4,176.1,0.879,1339144.9,1339144.9,5769,0,0,0,L,1122011218,1,123.59,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561733127,611313.00
06/28/2019 10:45,2,6.457,ACTIVE,214.64,353.77,60.022,1561733103,"201051344000646","174011545737251",27.51,42.80,0,326.72,395.85,179.9,171.7,0.840,1333022.4,1333022.4,5760,0,0,0,L,1122011218,1,123.81,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561733128,611314.00
06/28/2019 10:45,2,5.961,ACTIVE,216.67,356.18,60.022,1561733103,"201051344000867","174011545737251",28.03,43.80,0,331.53,393.45,169.2,161.4,0.765,1329752.2,1329752.2,5744,0,0,0,L,1122011218,1,123.36,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561733129,611315.00
06/28/2019 10:45,2,6.072,ACTIVE,216.67,355.58,60.022,1561733103,"201051344000633","174011545737251",27.55,43.00,0,329.13,393.45,169.4,161.6,0.800,1326876.8,1326876.8,5755,0,0,0,L,1122011218,1,123.36,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561733129,611316.00
06/28/2019 10:45,2,6.709,ACTIVE,214.87,353.77,60.017,1561733103,"201051344000955","174011545737251",27.15,45.30,0,327.02,394.05,184.4,176.1,0.884,1353647.5,1353647.5,5754,0,0,0,L,1122011218,1,123.14,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561733130,611317.00
06/28/2019 10:45,2,5.906,ACTIVE,217.13,356.78,60.028,1561733103,"201051344000648","174011545737251",27.39,38.60,0,332.43,394.35,163.9,156.3,0.773,1341041.0,1341041.0,5742,0,0,0,L,1122011218,1,122.91,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561733131,611318.00
06/28/2019 10:45,2,5.900,ACTIVE,217.58,356.48,60.006,1561733103,"201051344000645","174011545737251",27.57,40.00,0,332.73,393.45,164.7,157.1,0.760,1346485.3,1346485.3,5744,0,0,0,L,1122011218,1,123.59,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561733132,611319.00
06/28/2019 10:45,2,5.881,ACTIVE,217.58,357.98,60.028,1561733103,"201051344000569","174011545737251",27.41,41.00,0,331.53,394.05,163.2,155.6,0.769,1363250.5,1363250.5,5749,0,0,0,L,1122011218,1,123.14,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561733133,611320.00
06/28/2019 10:45,2,5.926,ACTIVE,217.58,362.19,60.033,1561733103,"179051228000119","174011545737251",27.93,43.60,0,332.13,399.76,167.7,159.9,0.813,149558.1,149558.1,5795,0,0,0,L,46974696,1,123.36,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561733134,611321.00
06/28/2019 11:00,2,3.975,ACTIVE,215.09,348.96,60.012,1561734004,"201051344000579","174011545737251",27.67,44.80,0,333.03,413.59,111.3,105.5,0.539,1364293.8,1364293.8,5750,0,0,0,L,1122011218,1,122.46,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561734005,611322.00
06/28/2019 11:00,2,4.070,ACTIVE,214.19,346.56,60.012,1561734004,"201051344001025","174011545737251",27.10,47.50,0,330.03,408.18,111.6,105.8,0.517,1348534.6,1348534.6,5749,0,0,0,L,1122011218,1,122.46,122.01,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561734006,611323.00
06/28/2019 11:00,2,3.988,ACTIVE,214.41,348.66,60.012,1561734004,"201051344001093","174011545737251",27.14,42.80,0,329.43,408.78,109.6,103.8,0.517,1331040.3,1331040.3,5758,0,0,0,L,1122011218,1,122.91,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561734007,611324.00
06/28/2019 11:00,2,3.863,ACTIVE,215.09,347.46,60.028,1561734004,"201051344000458","174011545737251",27.43,44.80,0,329.43,415.69,107.3,101.7,0.517,1345629.5,1345629.5,5739,0,0,0,L,1122011218,1,122.68,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561734008,611325.00
06/28/2019 11:00,2,4.014,ACTIVE,213.51,346.26,60.012,1561734004,"201051344000890","174011545737251",27.14,42.30,0,329.13,409.08,110.4,104.6,0.517,1346159.7,1346159.7,5752,0,0,0,L,1122011218,1,122.68,121.10,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561734009,611326.00
06/28/2019 11:00,2,3.889,ACTIVE,215.09,356.48,60.022,1561734004,"201051344000988","174011545737251",17.91,41.30,0,318.30,390.74,70.4,66.0,0.619,1028188.6,1028188.6,5748,0,0,0,L,1122011218,1,122.23,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561734010,611327.00
06/28/2019 11:00,2,3.902,ACTIVE,214.64,347.76,60.022,1561734004,"201051344000582","174011545737251",27.33,42.00,0,329.43,408.48,107.9,102.3,0.521,1323802.5,1323802.5,5743,0,0,0,L,1122011218,1,122.68,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561734011,611328.00
06/28/2019 11:00,2,3.986,ACTIVE,214.19,348.06,60.028,1561734004,"201051344000868","174011545737251",26.78,41.00,0,330.33,411.18,108.1,102.4,0.499,1331816.0,1331816.0,5742,0,0,0,L,1122011218,1,122.01,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561734012,611329.00
06/28/2019 11:00,2,3.838,ACTIVE,215.09,349.26,60.028,1561734004,"201051344000576","174011545737251",27.12,44.30,0,332.43,411.78,105.4,99.8,0.508,1348613.0,1348613.0,5756,0,0,0,L,1122011218,1,122.68,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561734013,611330.00
06/28/2019 11:00,2,3.955,ACTIVE,215.09,348.06,60.017,1561734004,"201051344001158","174011545737251",26.82,43.40,0,331.83,412.68,107.5,101.8,0.517,1325814.8,1325814.8,5743,0,0,0,L,1122011218,1,122.23,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561734014,611331.00
06/28/2019 11:00,2,3.928,ACTIVE,213.96,347.76,60.017,1561734004,"201051344000917","174011545737251",27.17,45.50,0,329.13,409.38,108.2,102.5,0.521,1340684.7,1340684.7,5754,0,0,0,L,1122011218,1,122.46,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561734015,611332.00
06/28/2019 11:00,2,3.814,ACTIVE,213.74,353.17,60.054,1561734004,"201051344000417","174011545737251",18.05,43.00,0,317.70,386.83,69.8,65.5,0.592,1064608.7,1064608.7,5762,0,0,0,L,1122011218,1,122.23,121.55,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561734016,611333.00
06/28/2019 11:00,2,3.975,ACTIVE,213.74,348.06,59.996,1561734004,"201051344000685","174011545737251",26.86,40.00,0,330.93,408.18,108.2,102.5,0.535,1346946.5,1346946.5,5751,0,0,0,L,1122011218,1,123.14,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561734017,611334.00
06/28/2019 11:00,2,3.930,ACTIVE,214.64,347.46,60.022,1561734004,"201051344000651","174011545737251",27.12,44.30,0,330.33,408.18,108.0,102.3,0.513,1340850.4,1340850.4,5750,0,0,0,L,1122011218,1,123.14,121.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561734018,611335.00
06/28/2019 11:00,2,3.854,ACTIVE,213.96,346.56,60.012,1561734004,"201051344000594","174011545737251",27.67,44.80,0,328.82,408.18,108.0,102.3,0.513,1351556.0,1351556.0,5750,0,0,0,L,1122011218,1,122.01,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561734019,611336.00
06/28/2019 11:00,2,3.877,ACTIVE,215.09,348.66,60.022,1561734004,"201051344000469","174011545737251",26.90,42.80,0,332.13,413.29,105.6,100.0,0.517,1331567.2,1331567.2,5751,0,0,0,L,1122011218,1,122.23,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561734020,611337.00
06/28/2019 11:00,2,4.027,ACTIVE,214.64,348.06,60.059,1561734004,"201051344000585","174011545737251",26.94,43.80,0,329.73,406.67,109.9,104.2,0.517,1355537.3,1355537.3,5745,0,0,0,L,1122011218,1,122.46,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561734021,611338.00
06/28/2019 11:00,2,3.777,ACTIVE,215.54,348.36,60.017,1561734004,"201051344000853","174011545737251",27.12,46.20,0,333.93,411.18,103.7,98.2,0.486,1354523.8,1354523.8,5745,0,0,0,L,1122011218,1,122.91,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561734022,611339.00
06/28/2019 11:00,2,3.932,ACTIVE,213.74,345.96,60.022,1561734004,"201051344001145","174011545737251",27.41,40.40,0,329.73,408.78,109.1,103.4,0.517,1355485.0,1355485.0,5763,0,0,0,L,1122011218,1,122.46,121.55,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561734023,611340.00
06/28/2019 11:00,2,3.881,ACTIVE,213.96,347.46,60.012,1561734004,"201051344000438","174011545737251",27.59,44.00,0,330.03,407.87,108.4,102.7,0.517,1348974.6,1348974.6,5749,0,0,0,L,1122011218,1,122.91,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561734023,611341.00
06/28/2019 11:00,2,3.932,ACTIVE,213.96,346.26,60.012,1561734004,"201051344001135","174011545737251",27.35,46.00,0,324.62,407.87,108.8,103.1,0.504,1336121.7,1336121.7,5745,0,0,0,L,1122011218,1,122.68,121.55,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561734024,611342.00
06/28/2019 11:00,2,3.750,ACTIVE,215.09,347.46,60.017,1561734004,"201051344000983","174011545737251",27.37,44.50,0,331.53,412.68,104.0,98.4,0.499,1352554.0,1352554.0,5742,0,0,0,L,1122011218,1,122.46,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561734025,611343.00
06/28/2019 11:00,2,3.984,ACTIVE,214.41,346.86,60.017,1561734004,"201051344001203","174011545737251",26.96,43.00,0,330.33,409.38,108.9,103.2,0.521,1344039.6,1344039.6,5755,0,0,0,L,1122011218,1,123.14,121.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561734026,611344.00
06/28/2019 11:00,2,3.965,ACTIVE,213.29,345.96,60.017,1561734004,"201051344001230","174011545737251",26.98,40.20,0,327.32,410.28,108.3,102.7,0.535,1339184.7,1339184.7,5770,0,0,0,L,1122011218,1,122.23,121.10,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561734027,611345.00
06/28/2019 11:00,2,3.893,ACTIVE,213.29,346.56,60.012,1561734004,"201051344000646","174011545737251",27.23,46.40,0,328.52,408.18,107.3,101.7,0.508,1333061.5,1333061.5,5761,0,0,0,L,1122011218,1,122.46,121.33,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561734028,611346.00
06/28/2019 11:00,2,3.797,ACTIVE,214.41,346.26,59.996,1561734004,"201051344000867","174011545737251",27.19,46.60,0,328.82,406.37,104.6,99.0,0.482,1329790.7,1329790.7,5745,0,0,0,L,1122011218,1,122.46,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561734029,611347.00
06/28/2019 11:00,2,3.789,ACTIVE,214.64,348.96,60.028,1561734004,"201051344000633","174011545737251",27.06,45.00,0,330.93,412.08,103.8,98.3,0.495,1326915.1,1326915.1,5756,0,0,0,L,1122011218,1,122.46,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561734030,611348.00
06/28/2019 11:00,2,3.939,ACTIVE,213.29,345.36,60.022,1561734004,"201051344000955","174011545737251",27.27,46.60,0,326.72,412.08,108.8,103.1,0.521,1353687.1,1353687.1,5755,0,0,0,L,1122011218,1,122.01,121.55,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561734032,611349.00
06/28/2019 11:00,2,3.654,ACTIVE,214.87,347.46,60.022,1561734004,"201051344000648","174011545737251",27.37,41.00,0,331.83,412.38,101.4,95.9,0.486,1341078.6,1341078.6,5743,0,0,0,L,1122011218,1,122.01,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561734033,611350.00
06/28/2019 11:00,2,3.740,ACTIVE,215.09,347.46,60.017,1561734004,"201051344000645","174011545737251",26.68,42.80,0,333.03,412.08,101.1,95.7,0.473,1346523.1,1346523.1,5745,0,0,0,L,1122011218,1,122.68,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561734034,611351.00
06/28/2019 11:00,2,3.668,ACTIVE,214.87,347.46,60.017,1561734004,"201051344000569","174011545737251",27.14,43.60,0,331.53,412.38,100.8,95.4,0.482,1363288.2,1363288.2,5750,0,0,0,L,1122011218,1,122.01,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561734035,611352.00
06/28/2019 11:00,2,3.744,ACTIVE,214.87,351.67,60.012,1561734004,"179051228000119","174011545737251",27.23,46.20,0,333.33,411.78,103.3,97.7,0.504,149596.7,149596.7,5796,0,0,0,L,46974696,1,122.46,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561734036,611353.00
