ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/28/2019 11:15,2,5.584,ACTIVE,217.13,355.58,60.017,1561734903,"201051344000579","174011545737251",27.87,44.50,0,332.43,419.90,157.6,150.2,0.751,1364328.3,1364328.3,5751,0,0,0,L,1122011218,1,123.36,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561734905,611354.00
06/28/2019 11:15,2,5.812,ACTIVE,215.54,352.87,60.028,1561734903,"201051344001025","174011545737251",26.88,48.00,0,326.42,413.89,158.2,150.8,0.720,1348569.4,1348569.4,5750,0,0,0,L,1122011218,1,123.14,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561734906,611355.00
06/28/2019 11:15,2,5.844,ACTIVE,215.77,354.67,60.012,1561734903,"201051344001093","174011545737251",26.66,43.60,0,330.63,414.49,157.8,150.3,0.742,1331074.8,1331074.8,5759,0,0,0,L,1122011218,1,123.59,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561734906,611356.00
06/28/2019 11:15,2,5.537,ACTIVE,217.13,355.58,60.017,1561734903,"201051344000458","174011545737251",27.23,46.80,0,328.82,419.00,152.7,145.4,0.725,1345663.2,1345663.2,5740,0,0,0,L,1122011218,1,123.59,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561734907,611357.00
06/28/2019 11:15,2,5.816,ACTIVE,214.64,352.57,60.022,1561734903,"201051344000890","174011545737251",27.02,42.80,0,329.13,414.19,159.1,151.6,0.747,1346194.3,1346194.3,5753,0,0,0,L,1122011218,1,123.36,121.55,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561734908,611358.00
06/28/2019 11:15,2,5.488,ACTIVE,217.13,351.37,60.006,1561734903,"201051344000988","174011545737251",17.89,43.40,0,330.63,394.35,99.4,94.0,0.473,1028210.5,1028210.5,5749,0,0,0,L,1122011218,1,123.14,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561734909,611359.00
06/28/2019 11:15,2,5.688,ACTIVE,215.77,354.67,60.038,1561734903,"201051344000582","174011545737251",27.12,43.60,0,329.43,413.59,156.0,148.7,0.738,1323836.5,1323836.5,5744,0,0,0,L,1122011218,1,123.36,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561734910,611360.00
06/28/2019 11:15,2,5.686,ACTIVE,215.77,354.67,60.022,1561734903,"201051344000868","174011545737251",26.60,42.30,0,330.63,418.70,153.1,145.8,0.707,1331850.2,1331850.2,5743,0,0,0,L,1122011218,1,122.68,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561734911,611361.00
06/28/2019 11:15,2,5.426,ACTIVE,216.90,355.58,60.017,1561734903,"201051344000576","174011545737251",26.94,45.80,0,332.13,421.70,147.9,140.8,0.707,1348646.5,1348646.5,5758,0,0,0,L,1122011218,1,123.36,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561734913,611362.00
06/28/2019 11:15,2,5.461,ACTIVE,216.90,354.07,60.017,1561734903,"201051344001158","174011545737251",27.00,45.30,0,331.53,419.00,149.2,142.0,0.703,1325848.6,1325848.6,5744,0,0,0,L,1122011218,1,123.14,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561734914,611363.00
06/28/2019 11:15,2,5.686,ACTIVE,215.54,354.67,60.022,1561734903,"201051344000917","174011545737251",27.17,46.40,0,330.03,411.78,156.5,149.1,0.751,1340719.2,1340719.2,5755,0,0,0,L,1122011218,1,123.36,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561734915,611364.00
06/28/2019 11:15,2,5.432,ACTIVE,214.87,346.26,60.017,1561734903,"201051344000417","174011545737251",17.99,45.00,0,327.32,388.04,98.9,93.5,0.460,1064630.8,1064630.8,5763,0,0,0,L,1122011218,1,122.91,121.78,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561734916,611365.00
06/28/2019 11:15,2,5.637,ACTIVE,214.64,352.87,60.012,1561734903,"201051344000685","174011545737251",27.23,40.80,0,330.33,412.08,155.4,148.1,0.760,1346981.1,1346981.1,5752,0,0,0,L,1122011218,1,123.59,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561734917,611366.00
06/28/2019 11:15,2,5.502,ACTIVE,216.00,352.57,60.012,1561734903,"201051344000651","174011545737251",27.19,46.80,0,330.33,413.59,151.5,144.3,0.694,1340885.0,1340885.0,5751,0,0,0,L,1122011218,1,124.04,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561734918,611367.00
06/28/2019 11:15,2,5.342,ACTIVE,215.09,352.27,60.012,1561734903,"201051344000594","174011545737251",27.79,45.80,0,328.82,415.09,150.3,143.1,0.703,1351590.6,1351590.6,5751,0,0,0,L,1122011218,1,122.46,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561734919,611368.00
06/28/2019 11:15,2,5.297,ACTIVE,216.67,353.77,60.006,1561734903,"201051344000469","174011545737251",26.84,44.00,0,331.23,420.20,144.0,137.1,0.698,1331601.3,1331601.3,5752,0,0,0,L,1122011218,1,122.91,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561734920,611369.00
06/28/2019 11:15,2,5.441,ACTIVE,215.77,352.27,60.028,1561734903,"201051344000585","174011545737251",27.04,45.50,0,329.73,412.38,149.0,141.9,0.707,1355572.4,1355572.4,5746,0,0,0,L,1122011218,1,123.14,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561734920,611370.00
06/28/2019 11:15,2,5.260,ACTIVE,216.90,354.07,60.017,1561734903,"201051344000853","174011545737251",26.72,48.00,0,333.33,417.79,142.3,135.4,0.663,1354557.7,1354557.7,5746,0,0,0,L,1122011218,1,123.59,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561734921,611371.00
06/28/2019 11:15,2,5.467,ACTIVE,214.41,352.27,60.017,1561734903,"201051344001145","174011545737251",27.45,41.30,0,329.43,412.08,152.0,144.8,0.703,1355519.8,1355519.8,5764,0,0,0,L,1122011218,1,122.91,121.78,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561734922,611372.00
06/28/2019 11:15,2,5.375,ACTIVE,215.09,352.57,60.017,1561734903,"201051344000438","174011545737251",27.25,45.00,0,329.43,412.08,148.3,141.2,0.698,1349009.3,1349009.3,5750,0,0,0,L,1122011218,1,123.36,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561734923,611373.00
06/28/2019 11:15,2,5.338,ACTIVE,215.09,351.37,60.012,1561734903,"201051344001135","174011545737251",26.98,46.60,0,329.43,412.68,145.8,138.8,0.676,1336156.7,1336156.7,5746,0,0,0,L,1122011218,1,123.14,122.23,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561734924,611374.00
06/28/2019 11:15,2,5.215,ACTIVE,216.67,352.57,60.012,1561734903,"201051344000983","174011545737251",27.21,46.20,0,330.63,420.50,143.7,136.7,0.685,1352588.1,1352588.1,5743,0,0,0,L,1122011218,1,123.14,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561734925,611375.00
06/28/2019 11:15,2,5.395,ACTIVE,215.54,352.27,60.012,1561734903,"201051344001203","174011545737251",26.82,44.50,0,330.93,415.09,146.4,139.4,0.703,1344074.9,1344074.9,5756,0,0,0,L,1122011218,1,123.81,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561734926,611376.00
06/28/2019 11:15,2,5.416,ACTIVE,213.96,350.47,60.054,1561734903,"201051344001230","174011545737251",26.82,40.80,0,327.32,414.19,147.1,140.0,0.707,1339219.6,1339219.6,5771,0,0,0,L,1122011218,1,122.91,121.55,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561734927,611377.00
06/28/2019 11:15,2,5.236,ACTIVE,214.19,351.07,60.006,1561734903,"201051344000646","174011545737251",26.94,47.50,0,328.82,412.98,142.8,135.9,0.676,1333096.1,1333096.1,5762,0,0,0,L,1122011218,1,123.14,121.55,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561734928,611378.00
06/28/2019 11:15,2,5.215,ACTIVE,215.77,351.67,60.012,1561734903,"201051344000867","174011545737251",27.15,47.80,0,331.23,418.09,143.5,136.5,0.654,1329825.1,1329825.1,5746,0,0,0,L,1122011218,1,122.91,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561734929,611379.00
06/28/2019 11:15,2,5.188,ACTIVE,216.00,353.47,59.990,1561734903,"201051344000633","174011545737251",27.12,46.00,0,328.22,419.30,142.4,135.6,0.658,1326949.3,1326949.3,5757,0,0,0,L,1122011218,1,122.91,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561734930,611380.00
06/28/2019 11:15,2,5.365,ACTIVE,214.19,351.07,59.985,1561734903,"201051344000955","174011545737251",26.90,48.30,0,327.92,417.19,146.1,139.1,0.707,1353722.0,1353722.0,5756,0,0,0,L,1122011218,1,122.46,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561734931,611381.00
06/28/2019 11:15,2,5.279,ACTIVE,216.45,354.67,60.017,1561734903,"201051344000648","174011545737251",26.98,43.00,0,332.13,420.80,144.2,137.3,0.703,1341112.3,1341112.3,5744,0,0,0,L,1122011218,1,122.68,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561734932,611382.00
06/28/2019 11:15,2,5.404,ACTIVE,216.45,352.27,60.006,1561734903,"201051344000645","174011545737251",26.80,44.50,0,332.13,419.00,146.6,139.6,0.681,1346557.0,1346557.0,5746,0,0,0,L,1122011218,1,123.36,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561734933,611383.00
06/28/2019 11:15,2,5.541,ACTIVE,216.67,353.47,60.033,1561734903,"201051344000569","174011545737251",26.90,45.80,0,331.23,419.90,151.0,143.8,0.716,1363322.1,1363322.1,5751,0,0,0,L,1122011218,1,122.68,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561734934,611384.00
06/28/2019 11:15,2,5.600,ACTIVE,216.22,359.78,60.001,1561734903,"179051228000119","174011545737251",27.00,48.30,0,331.83,419.30,153.1,145.9,0.742,149631.5,149631.5,5797,0,0,0,L,46974696,1,122.91,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561734935,611385.00
06/28/2019 11:30,2,4.381,ACTIVE,216.22,351.67,60.012,1561735805,"201051344000579","174011545737251",27.59,44.30,0,332.73,417.19,122.4,116.2,0.597,1364359.6,1364359.6,5752,0,0,0,L,1122011218,1,122.46,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561735806,611386.00
06/28/2019 11:30,2,4.557,ACTIVE,215.77,350.47,59.990,1561735805,"201051344001025","174011545737251",27.31,47.80,0,328.82,408.18,126.0,119.7,0.575,1348600.9,1348600.9,5751,0,0,0,L,1122011218,1,123.36,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561735807,611387.00
06/28/2019 11:30,2,4.455,ACTIVE,216.22,351.67,60.006,1561735805,"201051344001093","174011545737251",27.59,44.00,0,327.62,407.87,124.5,118.3,0.592,1331106.0,1331106.0,5760,0,0,0,L,1122011218,1,123.81,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561735808,611388.00
06/28/2019 11:30,2,4.262,ACTIVE,216.22,351.37,59.969,1561735805,"201051344000458","174011545737251",27.71,46.60,0,329.13,414.79,119.6,113.5,0.575,1345693.7,1345693.7,5741,0,0,0,L,1122011218,1,122.91,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561735809,611389.00
06/28/2019 11:30,2,4.600,ACTIVE,215.09,350.17,60.001,1561735805,"201051344000890","174011545737251",27.21,42.50,0,328.82,408.48,126.8,120.4,0.583,1346225.6,1346225.6,5754,0,0,0,L,1122011218,1,123.59,121.78,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561735810,611390.00
06/28/2019 11:30,2,4.344,ACTIVE,216.22,359.78,60.012,1561735805,"201051344000988","174011545737251",18.03,42.50,0,316.50,392.55,79.4,74.7,0.681,1028230.3,1028230.3,5750,0,0,0,L,1122011218,1,122.68,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561735811,611391.00
06/28/2019 11:30,2,4.488,ACTIVE,216.22,351.67,60.006,1561735805,"201051344000582","174011545737251",27.23,44.00,0,327.92,407.87,123.8,117.6,0.588,1323867.2,1323867.2,5745,0,0,0,L,1122011218,1,123.59,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561735812,611392.00
06/28/2019 11:30,2,4.420,ACTIVE,215.32,350.17,60.033,1561735805,"201051344000868","174011545737251",27.21,43.00,0,329.73,414.19,121.8,115.6,0.561,1331880.9,1331880.9,5744,0,0,0,L,1122011218,1,122.23,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561735813,611393.00
06/28/2019 11:30,2,4.291,ACTIVE,216.22,351.67,60.012,1561735805,"201051344000576","174011545737251",27.59,45.80,0,332.43,415.09,120.0,113.9,0.557,1348676.7,1348676.7,5759,0,0,0,L,1122011218,1,122.68,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561735813,611394.00
06/28/2019 11:30,2,4.357,ACTIVE,216.22,351.97,59.969,1561735805,"201051344001158","174011545737251",27.53,45.00,0,332.13,415.39,121.5,115.3,0.575,1325879.1,1325879.1,5746,0,0,0,L,1122011218,1,122.46,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561735815,611395.00
06/28/2019 11:30,2,4.541,ACTIVE,216.00,352.27,60.001,1561735805,"201051344000917","174011545737251",27.39,46.00,0,327.92,406.67,126.0,119.7,0.597,1340750.1,1340750.1,5757,0,0,0,L,1122011218,1,123.36,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561735817,611396.00
06/28/2019 11:30,2,4.482,ACTIVE,215.32,347.46,60.001,1561735805,"201051344000417","174011545737251",18.03,45.30,0,318.61,388.64,81.9,77.2,0.380,1064650.6,1064650.6,5765,0,0,0,L,1122011218,1,123.14,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561735818,611397.00
06/28/2019 11:30,2,4.633,ACTIVE,215.32,351.97,60.022,1561735805,"201051344000685","174011545737251",27.21,40.60,0,328.82,407.27,127.7,121.3,0.628,1347012.4,1347012.4,5754,0,0,0,L,1122011218,1,124.04,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561735820,611398.00
06/28/2019 11:30,2,4.602,ACTIVE,216.22,352.27,60.006,1561735805,"201051344000651","174011545737251",27.14,46.60,0,328.22,407.27,126.5,120.1,0.588,1340916.1,1340916.1,5753,0,0,0,L,1122011218,1,124.04,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561735821,611399.00
06/28/2019 11:30,2,4.447,ACTIVE,214.87,351.37,60.017,1561735805,"201051344000594","174011545737251",27.45,46.20,0,327.02,410.28,123.7,117.4,0.583,1351621.6,1351621.6,5753,0,0,0,L,1122011218,1,122.23,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561735823,611400.00
06/28/2019 11:30,2,4.445,ACTIVE,216.22,352.27,60.012,1561735805,"201051344000469","174011545737251",27.27,43.60,0,331.83,416.59,122.7,116.5,0.592,1331632.1,1331632.1,5754,0,0,0,L,1122011218,1,122.23,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561735824,611401.00
06/28/2019 11:30,2,4.492,ACTIVE,216.22,351.67,60.012,1561735805,"201051344000585","174011545737251",27.89,45.30,0,328.22,407.27,126.9,120.6,0.605,1355604.1,1355604.1,5748,0,0,0,L,1122011218,1,123.36,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561735826,611402.00
06/28/2019 11:30,2,4.402,ACTIVE,216.67,352.87,60.012,1561735805,"201051344000853","174011545737251",27.35,48.00,0,333.03,415.09,122.0,115.8,0.575,1354588.4,1354588.4,5748,0,0,0,L,1122011218,1,123.36,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561735827,611403.00
06/28/2019 11:30,2,4.559,ACTIVE,215.54,353.17,60.006,1561735805,"201051344001145","174011545737251",27.59,42.30,0,328.52,406.97,127.4,121.1,0.579,1355551.3,1355551.3,5766,0,0,0,L,1122011218,1,123.36,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561735829,611404.00
06/28/2019 11:30,2,4.588,ACTIVE,215.77,352.57,59.996,1561735805,"201051344000438","174011545737251",27.14,45.80,0,328.22,406.37,126.1,119.8,0.570,1349040.7,1349040.7,5752,0,0,0,L,1122011218,1,123.81,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561735831,611405.00
06/28/2019 11:30,2,4.580,ACTIVE,215.54,353.17,59.996,1561735805,"201051344001135","174011545737251",27.19,46.20,0,328.82,407.87,126.1,119.8,0.579,1336188.2,1336188.2,5748,0,0,0,L,1122011218,1,123.59,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561735832,611406.00
06/28/2019 11:30,2,4.381,ACTIVE,216.45,351.67,60.006,1561735805,"201051344000983","174011545737251",27.61,46.20,0,332.13,416.59,122.6,116.4,0.570,1352619.1,1352619.1,5745,0,0,0,L,1122011218,1,122.91,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561735834,611407.00
06/28/2019 11:30,2,4.555,ACTIVE,216.00,352.87,60.006,1561735805,"201051344001203","174011545737251",27.43,44.50,0,328.52,408.78,126.5,120.1,0.610,1344106.6,1344106.6,5758,0,0,0,L,1122011218,1,124.04,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561735835,611408.00
06/28/2019 11:30,2,4.510,ACTIVE,214.87,349.26,59.996,1561735805,"201051344001230","174011545737251",27.55,41.00,0,327.02,408.18,125.9,119.6,0.601,1339251.1,1339251.1,5773,0,0,0,L,1122011218,1,123.36,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561735837,611409.00
06/28/2019 11:30,2,4.529,ACTIVE,214.87,350.77,60.001,1561735805,"201051344000646","174011545737251",27.19,47.50,0,327.32,407.57,124.9,118.6,0.588,1333127.2,1333127.2,5763,0,0,0,L,1122011218,1,123.36,122.01,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561735838,611410.00
06/28/2019 11:30,2,4.398,ACTIVE,215.54,349.56,60.012,1561735805,"201051344000867","174011545737251",27.59,47.80,0,328.52,412.68,122.9,116.7,0.566,1329856.1,1329856.1,5747,0,0,0,L,1122011218,1,122.68,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561735839,611411.00
06/28/2019 11:30,2,4.438,ACTIVE,215.77,352.57,60.017,1561735805,"201051344000633","174011545737251",27.12,45.00,0,331.83,414.49,121.8,115.7,0.583,1326980.1,1326980.1,5758,0,0,0,L,1122011218,1,122.68,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561735840,611412.00
06/28/2019 11:30,2,4.604,ACTIVE,215.09,350.47,60.006,1561735805,"201051344000955","174011545737251",27.14,46.40,0,328.82,408.18,126.5,120.1,0.605,1353753.7,1353753.7,5757,0,0,0,L,1122011218,1,122.91,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561735841,611413.00
06/28/2019 11:30,2,4.283,ACTIVE,216.00,350.47,60.006,1561735805,"201051344000648","174011545737251",27.69,42.30,0,332.43,416.89,119.9,113.8,0.579,1341142.6,1341142.6,5745,0,0,0,L,1122011218,1,122.23,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561735842,611414.00
06/28/2019 11:30,2,4.371,ACTIVE,216.00,350.47,60.006,1561735805,"201051344000645","174011545737251",27.27,44.00,0,332.73,415.69,120.8,114.6,0.561,1346587.5,1346587.5,5747,0,0,0,L,1122011218,1,122.91,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561735842,611415.00
06/28/2019 11:30,2,4.391,ACTIVE,216.00,351.37,60.012,1561735805,"201051344000569","174011545737251",27.17,46.00,0,332.13,416.29,120.8,114.7,0.588,1363352.8,1363352.8,5752,0,0,0,L,1122011218,1,122.23,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561735843,611416.00
06/28/2019 11:30,2,4.434,ACTIVE,216.00,355.88,60.022,1561735805,"179051228000119","174011545737251",27.39,48.00,0,333.33,415.99,123.0,116.8,0.592,149662.7,149662.7,5798,0,0,0,L,46974696,1,122.46,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561735844,611417.00
06/28/2019 11:45,2,3.678,ACTIVE,216.00,348.96,60.038,1561736704,"201051344000579","174011545737251",27.51,45.00,0,333.63,409.98,102.6,97.1,0.495,1364390.5,1364390.5,5753,0,0,0,L,1122011218,1,122.68,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561736705,611418.00
06/28/2019 11:45,2,3.797,ACTIVE,216.22,348.96,60.033,1561736704,"201051344001025","174011545737251",26.84,47.50,0,328.82,409.68,103.3,97.7,0.477,1348632.4,1348632.4,5752,0,0,0,L,1122011218,1,123.36,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561736706,611419.00
06/28/2019 11:45,2,3.617,ACTIVE,216.45,351.07,60.022,1561736704,"201051344001093","174011545737251",27.51,44.00,0,333.03,410.28,100.8,95.4,0.455,1331137.1,1331137.1,5761,0,0,0,L,1122011218,1,123.81,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561736707,611420.00
06/28/2019 11:45,2,3.633,ACTIVE,216.00,348.06,60.012,1561736704,"201051344000458","174011545737251",26.98,46.60,0,333.63,412.98,99.3,94.0,0.477,1345723.6,1345723.6,5742,0,0,0,L,1122011218,1,122.68,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561736708,611421.00
06/28/2019 11:45,2,3.789,ACTIVE,215.54,348.96,60.028,1561736704,"201051344000890","174011545737251",27.06,42.50,0,332.13,404.87,103.8,98.3,0.473,1346256.8,1346256.8,5755,0,0,0,L,1122011218,1,123.81,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561736709,611422.00
06/28/2019 11:45,2,3.643,ACTIVE,216.00,355.28,60.028,1561736704,"201051344000988","174011545737251",17.93,43.00,0,315.60,393.45,66.1,61.9,0.570,1028249.9,1028249.9,5751,0,0,0,L,1122011218,1,122.46,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561736710,611423.00
06/28/2019 11:45,2,3.713,ACTIVE,216.45,351.07,60.043,1561736704,"201051344000582","174011545737251",27.31,43.80,0,332.73,410.28,102.6,97.1,0.486,1323897.8,1323897.8,5746,0,0,0,L,1122011218,1,123.59,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561736711,611424.00
06/28/2019 11:45,2,3.746,ACTIVE,215.09,348.66,60.022,1561736704,"201051344000868","174011545737251",26.82,42.80,0,332.43,409.68,101.7,96.3,0.473,1331911.2,1331911.2,5745,0,0,0,L,1122011218,1,122.23,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561736711,611425.00
06/28/2019 11:45,2,3.641,ACTIVE,216.00,351.07,60.028,1561736704,"201051344000576","174011545737251",26.96,45.30,0,333.33,409.68,99.5,94.1,0.491,1348706.3,1348706.3,5760,0,0,0,L,1122011218,1,122.68,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561736712,611426.00
06/28/2019 11:45,2,3.793,ACTIVE,216.00,348.66,60.006,1561736704,"201051344001158","174011545737251",26.88,44.80,0,333.03,409.38,103.3,97.8,0.491,1325909.3,1325909.3,5747,0,0,0,L,1122011218,1,122.46,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561736713,611427.00
06/28/2019 11:45,2,3.844,ACTIVE,216.22,348.96,60.022,1561736704,"201051344000917","174011545737251",27.15,46.40,0,331.83,404.87,105.8,100.2,0.504,1340780.9,1340780.9,5758,0,0,0,L,1122011218,1,123.59,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561736714,611428.00
06/28/2019 11:45,2,3.773,ACTIVE,215.77,355.58,60.033,1561736704,"201051344000417","174011545737251",18.13,45.30,0,318.00,388.34,69.4,65.0,0.583,1064670.5,1064670.5,5766,0,0,0,L,1122011218,1,123.36,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561736715,611429.00
06/28/2019 11:45,2,3.906,ACTIVE,215.77,350.47,60.017,1561736704,"201051344000685","174011545737251",27.12,40.40,0,332.43,403.97,107.3,101.6,0.530,1347043.3,1347043.3,5755,0,0,0,L,1122011218,1,124.04,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561736716,611430.00
06/28/2019 11:45,2,3.902,ACTIVE,216.45,349.56,60.028,1561736704,"201051344000651","174011545737251",27.39,46.80,0,333.03,410.28,108.3,102.6,0.486,1340947.1,1340947.1,5754,0,0,0,L,1122011218,1,124.27,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561736717,611431.00
06/28/2019 11:45,2,3.846,ACTIVE,215.09,348.06,60.022,1561736704,"201051344000594","174011545737251",27.45,46.60,0,330.03,405.17,106.8,101.2,0.504,1351652.1,1351652.1,5754,0,0,0,L,1122011218,1,122.23,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561736718,611432.00
06/28/2019 11:45,2,3.916,ACTIVE,216.22,350.17,60.028,1561736704,"201051344000469","174011545737251",26.78,43.80,0,333.03,410.58,106.3,100.7,0.521,1331662.2,1331662.2,5755,0,0,0,L,1122011218,1,122.46,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561736719,611433.00
06/28/2019 11:45,2,4.023,ACTIVE,216.45,350.47,60.028,1561736704,"201051344000585","174011545737251",27.17,45.00,0,332.73,409.38,110.7,105.0,0.508,1355635.4,1355635.4,5749,0,0,0,L,1122011218,1,123.36,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561736720,611434.00
06/28/2019 11:45,2,3.848,ACTIVE,216.67,350.47,60.022,1561736704,"201051344000853","174011545737251",27.21,47.80,0,334.24,408.18,106.0,100.4,0.499,1354618.1,1354618.1,5749,0,0,0,L,1122011218,1,123.36,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561736721,611435.00
06/28/2019 11:45,2,3.859,ACTIVE,215.77,350.77,60.054,1561736704,"201051344001145","174011545737251",27.53,41.50,0,332.73,405.17,107.5,101.8,0.513,1355582.2,1355582.2,5767,0,0,0,L,1122011218,1,123.59,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561736722,611436.00
06/28/2019 11:45,2,3.867,ACTIVE,216.22,350.47,60.049,1561736704,"201051344000438","174011545737251",27.35,44.30,0,332.73,409.08,107.2,101.5,0.508,1349071.6,1349071.6,5753,0,0,0,L,1122011218,1,124.04,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561736723,611437.00
06/28/2019 11:45,2,3.973,ACTIVE,216.00,348.96,60.012,1561736704,"201051344001135","174011545737251",27.06,46.40,0,332.73,408.18,108.9,103.2,0.504,1336219.3,1336219.3,5749,0,0,0,L,1122011218,1,123.59,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561736724,611438.00
06/28/2019 11:45,2,3.873,ACTIVE,216.22,349.26,60.017,1561736704,"201051344000983","174011545737251",27.33,45.50,0,333.33,409.98,107.3,101.6,0.508,1352648.9,1352648.9,5746,0,0,0,L,1122011218,1,122.91,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561736724,611439.00
06/28/2019 11:45,2,3.963,ACTIVE,216.45,349.56,59.985,1561736704,"201051344001203","174011545737251",27.10,44.00,0,333.63,411.18,108.8,103.0,0.513,1344137.7,1344137.7,5759,0,0,0,L,1122011218,1,124.27,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561736725,611440.00
06/28/2019 11:45,2,3.895,ACTIVE,215.54,348.36,60.017,1561736704,"201051344001230","174011545737251",27.00,41.30,0,330.93,404.87,106.5,100.8,0.504,1339282.0,1339282.0,5774,0,0,0,L,1122011218,1,123.59,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561736726,611441.00
06/28/2019 11:45,2,3.869,ACTIVE,215.32,349.26,60.022,1561736704,"201051344000646","174011545737251",27.02,47.50,0,330.63,403.97,105.9,100.3,0.495,1333157.9,1333157.9,5765,0,0,0,L,1122011218,1,123.36,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561736728,611442.00
06/28/2019 11:45,2,3.859,ACTIVE,215.54,346.56,60.022,1561736704,"201051344000867","174011545737251",27.25,47.80,0,328.22,404.27,106.6,100.9,0.486,1329886.2,1329886.2,5748,0,0,0,L,1122011218,1,122.68,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561736729,611443.00
06/28/2019 11:45,2,3.803,ACTIVE,215.77,351.07,60.012,1561736704,"201051344000633","174011545737251",27.33,46.00,0,332.43,409.38,105.3,99.7,0.499,1327010.0,1327010.0,5759,0,0,0,L,1122011218,1,122.91,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561736730,611444.00
06/28/2019 11:45,2,3.889,ACTIVE,215.54,348.96,60.012,1561736704,"201051344000955","174011545737251",27.29,46.60,0,331.23,404.27,107.5,101.8,0.517,1353784.5,1353784.5,5758,0,0,0,L,1122011218,1,123.14,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561736731,611445.00
06/28/2019 11:45,2,3.758,ACTIVE,216.00,348.36,60.006,1561736704,"201051344000648","174011545737251",27.23,42.50,0,333.63,409.68,103.6,98.1,0.499,1341172.0,1341172.0,5746,0,0,0,L,1122011218,1,122.23,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561736732,611446.00
06/28/2019 11:45,2,3.766,ACTIVE,216.00,348.66,60.012,1561736704,"201051344000645","174011545737251",27.21,44.30,0,333.63,409.38,103.8,98.2,0.482,1346617.0,1346617.0,5748,0,0,0,L,1122011218,1,122.91,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561736733,611447.00
06/28/2019 11:45,2,3.805,ACTIVE,215.77,350.47,60.017,1561736704,"201051344000569","174011545737251",27.08,45.50,0,332.73,409.38,104.3,98.8,0.495,1363382.2,1363382.2,5753,0,0,0,L,1122011218,1,122.23,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561736734,611448.00
06/28/2019 11:45,2,3.828,ACTIVE,216.00,353.77,60.012,1561736704,"179051228000119","174011545737251",27.45,48.30,0,335.14,409.68,106.4,100.8,0.513,149692.7,149692.7,5799,0,0,0,L,46974696,1,122.68,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561736735,611449.00
06/28/2019 12:00,2,7.061,ACTIVE,219.39,361.59,60.006,1561737604,"201051344000579","174011545737251",26.66,46.40,0,333.33,414.19,190.6,182.0,0.897,1364430.4,1364430.4,5754,0,0,0,L,1122011218,1,124.49,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561737605,611450.00
06/28/2019 12:00,2,7.213,ACTIVE,218.48,359.78,60.006,1561737604,"201051344001025","174011545737251",26.30,50.00,0,330.63,409.68,192.1,183.5,0.853,1348672.9,1348672.9,5753,0,0,0,L,1122011218,1,124.49,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561737606,611451.00
06/28/2019 12:00,2,7.123,ACTIVE,218.71,362.79,60.006,1561737604,"201051344001093","174011545737251",26.52,45.00,0,330.63,410.28,191.1,182.5,0.879,1331177.4,1331177.4,5762,0,0,0,L,1122011218,1,125.17,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561737607,611452.00
06/28/2019 12:00,2,6.988,ACTIVE,219.39,361.89,60.033,1561737604,"201051344000458","174011545737251",26.24,48.00,0,333.03,413.29,185.7,177.3,0.871,1345762.5,1345762.5,5743,0,0,0,L,1122011218,1,124.49,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561737608,611453.00
06/28/2019 12:00,2,7.100,ACTIVE,217.35,358.88,60.012,1561737604,"201051344000890","174011545737251",26.46,45.00,0,328.52,409.68,190.2,181.6,0.866,1346297.2,1346297.2,5756,0,0,0,L,1122011218,1,124.72,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561737609,611454.00
06/28/2019 12:00,2,6.525,ACTIVE,219.39,356.48,60.012,1561737604,"201051344000988","174011545737251",17.93,45.30,0,331.83,391.04,118.5,112.4,0.557,1028275.2,1028275.2,5752,0,0,0,L,1122011218,1,124.49,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561737610,611455.00
06/28/2019 12:00,2,7.123,ACTIVE,218.48,361.89,60.017,1561737604,"201051344000582","174011545737251",26.16,45.80,0,328.52,409.98,188.7,180.2,0.879,1323937.6,1323937.6,5747,0,0,0,L,1122011218,1,124.72,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561737611,611456.00
06/28/2019 12:00,2,7.105,ACTIVE,217.80,358.88,60.017,1561737604,"201051344000868","174011545737251",26.04,44.80,0,329.13,408.48,187.4,178.9,0.857,1331950.7,1331950.7,5746,0,0,0,L,1122011218,1,123.59,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561737612,611457.00
06/28/2019 12:00,2,6.947,ACTIVE,219.16,361.59,60.006,1561737604,"201051344000576","174011545737251",26.24,48.50,0,332.43,412.38,184.6,176.2,0.849,1348745.1,1348745.1,5761,0,0,0,L,1122011218,1,124.49,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561737613,611458.00
06/28/2019 12:00,2,7.057,ACTIVE,219.39,360.38,59.980,1561737604,"201051344001158","174011545737251",26.02,47.50,0,332.43,414.19,185.9,177.5,0.862,1325948.5,1325948.5,5748,0,0,0,L,1122011218,1,124.27,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561737614,611459.00
06/28/2019 12:00,2,7.107,ACTIVE,218.26,360.69,60.028,1561737604,"201051344000917","174011545737251",26.52,47.80,0,329.43,408.18,190.8,182.2,0.902,1340821.3,1340821.3,5759,0,0,0,L,1122011218,1,124.72,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561737615,611460.00
06/28/2019 12:00,2,6.646,ACTIVE,217.35,352.57,59.990,1561737604,"201051344000417","174011545737251",17.89,46.20,0,319.51,388.64,120.4,114.3,0.561,1064696.1,1064696.1,5767,0,0,0,L,1122011218,1,124.04,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561737616,611461.00
06/28/2019 12:00,2,7.076,ACTIVE,217.35,360.08,60.001,1561737604,"201051344000685","174011545737251",26.78,43.00,0,330.03,408.48,191.9,183.3,0.924,1347083.9,1347083.9,5756,0,0,0,L,1122011218,1,124.94,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561737616,611462.00
06/28/2019 12:00,2,7.266,ACTIVE,218.93,361.29,60.038,1561737604,"201051344000651","174011545737251",25.90,48.80,0,331.83,412.08,190.6,182.0,0.862,1340987.6,1340987.6,5755,0,0,0,L,1122011218,1,125.62,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561737617,611463.00
06/28/2019 12:00,2,6.990,ACTIVE,217.58,359.78,60.006,1561737604,"201051344000594","174011545737251",26.86,48.30,0,329.13,408.48,190.0,181.4,0.879,1351692.2,1351692.2,5755,0,0,0,L,1122011218,1,123.81,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561737618,611464.00
06/28/2019 12:00,2,7.043,ACTIVE,219.39,360.69,60.012,1561737604,"201051344000469","174011545737251",26.20,46.20,0,332.43,413.89,186.7,178.3,0.888,1331701.8,1331701.8,5756,0,0,0,L,1122011218,1,124.04,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561737619,611465.00
06/28/2019 12:00,2,7.209,ACTIVE,218.71,361.89,60.012,1561737604,"201051344000585","174011545737251",26.28,47.50,0,330.63,408.78,191.8,183.2,0.897,1355676.3,1355676.3,5750,0,0,0,L,1122011218,1,124.49,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561737620,611466.00
06/28/2019 12:00,2,6.967,ACTIVE,219.84,361.59,60.028,1561737604,"201051344000853","174011545737251",26.30,50.00,0,333.63,412.38,185.6,177.2,0.871,1354657.4,1354657.4,5750,0,0,0,L,1122011218,1,125.17,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561737621,611467.00
06/28/2019 12:00,2,7.137,ACTIVE,217.35,359.18,60.006,1561737604,"201051344001145","174011545737251",26.62,43.60,0,329.13,408.78,192.2,183.6,0.879,1355623.1,1355623.1,5768,0,0,0,L,1122011218,1,124.27,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561737622,611468.00
06/28/2019 12:00,2,7.102,ACTIVE,218.03,359.78,60.017,1561737604,"201051344000438","174011545737251",26.62,47.50,0,328.22,408.18,191.4,182.8,0.884,1349112.3,1349112.3,5754,0,0,0,L,1122011218,1,124.94,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561737623,611469.00
06/28/2019 12:00,2,7.123,ACTIVE,218.26,360.69,60.033,1561737604,"201051344001135","174011545737251",26.46,49.30,0,330.63,408.48,191.0,182.4,0.866,1336260.0,1336260.0,5750,0,0,0,L,1122011218,1,124.72,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561737624,611470.00
06/28/2019 12:00,2,6.920,ACTIVE,219.16,360.99,60.017,1561737604,"201051344000983","174011545737251",26.54,48.30,0,332.43,413.89,185.9,177.5,0.875,1352688.4,1352688.4,5747,0,0,0,L,1122011218,1,124.49,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561737625,611471.00
06/28/2019 12:00,2,7.195,ACTIVE,218.48,358.88,60.022,1561737604,"201051344001203","174011545737251",26.56,46.60,0,332.13,410.58,193.5,184.9,0.884,1344178.9,1344178.9,5760,0,0,0,L,1122011218,1,125.40,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561737626,611472.00
06/28/2019 12:00,2,7.123,ACTIVE,216.90,357.68,60.006,1561737604,"201051344001230","174011545737251",26.66,43.60,0,328.82,409.68,192.3,183.7,0.915,1339323.0,1339323.0,5775,0,0,0,L,1122011218,1,124.49,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561737627,611473.00
06/28/2019 12:00,2,7.100,ACTIVE,217.13,358.88,60.033,1561737604,"201051344000646","174011545737251",26.48,50.60,0,329.43,407.57,190.5,181.9,0.875,1333198.4,1333198.4,5766,0,0,0,L,1122011218,1,124.49,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561737628,611474.00
06/28/2019 12:00,2,6.973,ACTIVE,218.03,358.88,60.012,1561737604,"201051344000867","174011545737251",26.60,50.60,0,329.43,406.97,187.8,179.3,0.857,1329926.2,1329926.2,5749,0,0,0,L,1122011218,1,124.27,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561737629,611475.00
06/28/2019 12:00,2,7.068,ACTIVE,218.03,361.59,59.996,1561737604,"201051344000633","174011545737251",26.18,47.50,0,327.32,413.29,187.2,178.8,0.879,1327049.8,1327049.8,5760,0,0,0,L,1122011218,1,124.04,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561737630,611476.00
06/28/2019 12:00,2,7.146,ACTIVE,217.35,358.88,60.033,1561737604,"201051344000955","174011545737251",26.56,47.50,0,329.73,408.78,192.2,183.6,0.910,1353825.5,1353825.5,5759,0,0,0,L,1122011218,1,124.04,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561737631,611477.00
06/28/2019 12:00,2,6.842,ACTIVE,218.71,361.29,60.022,1561737604,"201051344000648","174011545737251",26.68,45.30,0,332.73,413.59,184.9,176.5,0.866,1341211.2,1341211.2,5747,0,0,0,L,1122011218,1,123.81,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561737631,611478.00
06/28/2019 12:00,2,6.895,ACTIVE,218.93,360.08,60.028,1561737604,"201051344000645","174011545737251",26.52,46.80,0,333.33,413.29,185.0,176.7,0.844,1346656.5,1346656.5,5749,0,0,0,L,1122011218,1,124.49,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561737632,611479.00
06/28/2019 12:00,2,7.049,ACTIVE,218.93,360.69,60.017,1561737604,"201051344000569","174011545737251",25.90,47.50,0,330.33,413.29,184.9,176.5,0.862,1363421.7,1363421.7,5754,0,0,0,L,1122011218,1,123.81,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561737633,611480.00
06/28/2019 12:00,2,6.961,ACTIVE,218.93,367.00,60.017,1561737604,"179051228000119","174011545737251",26.74,50.40,0,333.63,412.38,188.4,179.9,0.906,149732.9,149732.9,5800,0,0,0,L,46974696,1,124.27,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561737634,611481.00
06/28/2019 12:15,2,7.289,ACTIVE,219.61,361.59,60.017,1561738504,"201051344000579","174011545737251",26.22,49.00,0,333.93,407.87,193.6,184.9,0.919,1364475.5,1364475.5,5755,0,0,0,L,1122011218,1,124.27,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561738505,611482.00
06/28/2019 12:15,2,7.514,ACTIVE,218.03,358.88,60.006,1561738504,"201051344001025","174011545737251",25.90,52.00,0,331.23,403.37,196.9,188.1,0.906,1348718.5,1348718.5,5754,0,0,0,L,1122011218,1,124.72,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561738506,611483.00
06/28/2019 12:15,2,7.400,ACTIVE,218.26,360.99,60.022,1561738504,"201051344001093","174011545737251",26.06,48.00,0,331.83,406.97,195.2,186.5,0.893,1331222.7,1331222.7,5763,0,0,0,L,1122011218,1,124.94,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561738507,611484.00
06/28/2019 12:15,2,7.193,ACTIVE,219.61,360.69,60.006,1561738504,"201051344000458","174011545737251",26.00,50.20,0,333.63,406.37,189.2,180.7,0.893,1345806.6,1345806.6,5744,0,0,0,L,1122011218,1,124.49,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561738508,611485.00
06/28/2019 12:15,2,7.398,ACTIVE,216.90,356.48,59.996,1561738504,"201051344000890","174011545737251",25.78,47.30,0,330.63,403.07,193.1,184.4,0.888,1346342.2,1346342.2,5757,0,0,0,L,1122011218,1,124.72,122.46,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561738509,611486.00
06/28/2019 12:15,2,6.537,ACTIVE,219.61,355.88,60.012,1561738504,"201051344000988","174011545737251",17.91,47.80,0,315.90,390.74,118.5,112.5,0.557,1028302.8,1028302.8,5753,0,0,0,L,1122011218,1,124.49,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561738510,611487.00
06/28/2019 12:15,2,7.287,ACTIVE,218.26,361.89,60.012,1561738504,"201051344000582","174011545737251",26.10,48.50,0,330.63,403.07,192.6,183.9,0.897,1323982.3,1323982.3,5748,0,0,0,L,1122011218,1,124.94,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561738511,611488.00
06/28/2019 12:15,2,7.328,ACTIVE,218.03,359.48,60.012,1561738504,"201051344000868","174011545737251",25.86,47.00,0,331.23,400.96,191.9,183.3,0.879,1331995.2,1331995.2,5747,0,0,0,L,1122011218,1,123.59,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561738512,611489.00
06/28/2019 12:15,2,6.980,ACTIVE,219.39,363.39,59.990,1561738504,"201051344000576","174011545737251",25.98,50.80,0,327.32,415.99,183.2,174.9,0.879,1348789.1,1348789.1,5762,0,0,0,L,1122011218,1,124.49,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561738513,611490.00
06/28/2019 12:15,2,7.260,ACTIVE,219.39,360.99,60.012,1561738504,"201051344001158","174011545737251",25.74,50.00,0,333.03,405.47,189.2,180.7,0.875,1325992.7,1325992.7,5749,0,0,0,L,1122011218,1,124.27,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561738514,611491.00
06/28/2019 12:15,2,7.340,ACTIVE,218.03,357.98,60.006,1561738504,"201051344000917","174011545737251",26.22,49.80,0,327.02,405.77,195.0,186.3,0.928,1340866.4,1340866.4,5760,0,0,0,L,1122011218,1,124.72,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561738515,611492.00
06/28/2019 12:15,2,6.680,ACTIVE,217.13,351.67,60.006,1561738504,"201051344000417","174011545737251",17.89,49.00,0,317.70,388.64,121.0,114.9,0.561,1064724.3,1064724.3,5768,0,0,0,L,1122011218,1,124.27,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561738516,611493.00
06/28/2019 12:15,2,7.363,ACTIVE,216.90,356.78,59.996,1561738504,"201051344000685","174011545737251",26.20,44.80,0,330.63,401.86,195.4,186.7,0.941,1347129.3,1347129.3,5757,0,0,0,L,1122011218,1,124.94,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561738517,611494.00
06/28/2019 12:15,2,7.371,ACTIVE,218.48,359.78,60.017,1561738504,"201051344000651","174011545737251",26.06,50.60,0,332.13,405.77,194.6,185.9,0.888,1341032.7,1341032.7,5756,0,0,0,L,1122011218,1,125.62,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561738518,611495.00
