ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/28/2019 12:15,2,7.160,ACTIVE,217.58,360.99,60.012,1561738504,"201051344000594","174011545737251",26.56,51.50,0,330.03,401.26,192.4,183.8,0.893,1351737.2,1351737.2,5756,0,0,0,L,1122011218,1,123.59,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561738519,611496.00
06/28/2019 12:15,2,7.197,ACTIVE,219.61,362.49,59.969,1561738504,"201051344000469","174011545737251",26.30,48.50,0,333.03,407.27,191.7,183.1,0.910,1331746.2,1331746.2,5757,0,0,0,L,1122011218,1,124.04,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561738520,611497.00
06/28/2019 12:15,2,7.502,ACTIVE,218.26,360.38,59.996,1561738504,"201051344000585","174011545737251",25.86,50.00,0,331.23,401.86,196.5,187.7,0.919,1355721.8,1355721.8,5751,0,0,0,L,1122011218,1,124.72,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561738520,611498.00
06/28/2019 12:15,2,7.225,ACTIVE,220.06,362.19,59.980,1561738504,"201051344000853","174011545737251",25.94,53.50,0,334.84,405.77,189.9,181.3,0.871,1354701.6,1354701.6,5751,0,0,0,L,1122011218,1,125.17,125.17,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561738521,611499.00
06/28/2019 12:15,2,7.359,ACTIVE,217.13,357.68,60.012,1561738504,"201051344001145","174011545737251",26.24,45.80,0,330.63,401.86,195.4,186.7,0.884,1355668.6,1355668.6,5769,0,0,0,L,1122011218,1,124.49,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561738522,611500.00
06/28/2019 12:15,2,7.420,ACTIVE,217.80,360.99,59.996,1561738504,"201051344000438","174011545737251",25.84,49.80,0,330.63,403.07,194.2,185.5,0.906,1349157.5,1349157.5,5755,0,0,0,L,1122011218,1,124.94,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561738523,611501.00
06/28/2019 12:15,2,7.434,ACTIVE,218.03,360.08,60.001,1561738504,"201051344001135","174011545737251",25.84,51.80,0,330.03,401.26,194.6,185.9,0.871,1336305.3,1336305.3,5751,0,0,0,L,1122011218,1,124.94,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561738524,611502.00
06/28/2019 12:15,2,7.197,ACTIVE,219.61,362.79,60.012,1561738504,"201051344000983","174011545737251",26.10,50.60,0,332.73,405.17,190.2,181.7,0.884,1352732.7,1352732.7,5748,0,0,0,L,1122011218,1,124.49,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561738525,611503.00
06/28/2019 12:15,2,7.512,ACTIVE,218.26,360.38,59.985,1561738504,"201051344001203","174011545737251",25.92,50.00,0,332.73,408.18,197.2,188.4,0.924,1344224.7,1344224.7,5761,0,0,0,L,1122011218,1,125.40,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561738526,611504.00
06/28/2019 12:15,2,7.379,ACTIVE,216.67,357.68,60.001,1561738504,"201051344001230","174011545737251",26.18,46.60,0,330.63,403.37,195.6,186.8,0.897,1339368.4,1339368.4,5776,0,0,0,L,1122011218,1,124.49,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561738527,611505.00
06/28/2019 12:15,2,7.312,ACTIVE,216.90,359.18,60.006,1561738504,"201051344000646","174011545737251",26.12,53.30,0,327.62,402.46,193.4,184.7,0.910,1333243.4,1333243.4,5767,0,0,0,L,1122011218,1,124.72,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561738528,611506.00
06/28/2019 12:15,2,7.375,ACTIVE,218.26,358.88,59.996,1561738504,"201051344000867","174011545737251",25.68,53.80,0,331.23,399.76,191.8,183.2,0.862,1329970.8,1329970.8,5751,0,0,0,L,1122011218,1,124.04,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561738529,611507.00
06/28/2019 12:15,2,7.283,ACTIVE,218.26,361.59,60.001,1561738504,"201051344000633","174011545737251",25.82,50.80,0,331.83,401.56,190.5,181.9,0.897,1327094.3,1327094.3,5762,0,0,0,L,1122011218,1,124.04,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561738531,611508.00
06/28/2019 12:15,2,7.395,ACTIVE,217.35,360.69,60.001,1561738504,"201051344000955","174011545737251",26.06,50.80,0,327.62,405.47,195.1,186.4,0.919,1353870.9,1353870.9,5761,0,0,0,L,1122011218,1,124.04,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561738533,611509.00
06/28/2019 12:15,2,7.078,ACTIVE,218.93,362.19,59.959,1561738504,"201051344000648","174011545737251",26.24,47.30,0,333.63,405.47,188.1,179.6,0.879,1341255.2,1341255.2,5749,0,0,0,L,1122011218,1,123.81,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561738534,611510.00
06/28/2019 12:15,2,7.146,ACTIVE,219.16,360.99,60.001,1561738504,"201051344000645","174011545737251",26.10,48.30,0,334.24,405.17,188.8,180.4,0.866,1346700.6,1346700.6,5751,0,0,0,L,1122011218,1,124.49,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561738536,611511.00
06/28/2019 12:15,2,7.234,ACTIVE,219.16,360.38,59.990,1561738504,"201051344000569","174011545737251",25.86,49.80,0,330.03,411.48,189.4,180.9,0.888,1363466.0,1363466.0,5755,0,0,0,L,1122011218,1,123.81,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561738537,611512.00
06/28/2019 12:15,2,7.264,ACTIVE,218.93,367.60,59.990,1561738504,"179051228000119","174011545737251",26.26,53.00,0,330.03,410.58,193.1,184.4,0.950,149778.0,149778.0,5801,0,0,0,L,46974696,1,124.27,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561738538,611513.00
06/28/2019 12:30,2,7.412,ACTIVE,219.61,362.49,60.028,1561739404,"201051344000579","174011545737251",26.84,49.30,0,327.92,411.18,201.4,192.4,0.946,1364522.9,1364522.9,5757,0,0,0,L,1122011218,1,124.27,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561739406,611514.00
06/28/2019 12:30,2,7.654,ACTIVE,218.71,362.19,60.033,1561739404,"201051344001025","174011545737251",25.94,54.30,0,328.22,410.58,201.0,192.1,0.902,1348766.0,1348766.0,5756,0,0,0,L,1122011218,1,124.94,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561739407,611515.00
06/28/2019 12:30,2,7.430,ACTIVE,218.93,363.69,60.012,1561739404,"201051344001093","174011545737251",26.48,49.00,0,315.30,423.81,199.2,190.4,0.910,1331270.0,1331270.0,5765,0,0,0,L,1122011218,1,125.17,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561739409,611516.00
06/28/2019 12:30,2,7.359,ACTIVE,219.84,363.39,60.033,1561739404,"201051344000458","174011545737251",26.24,52.30,0,327.62,410.28,195.6,186.8,0.924,1345852.8,1345852.8,5746,0,0,0,L,1122011218,1,124.49,125.40,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561739410,611517.00
06/28/2019 12:30,2,7.541,ACTIVE,217.58,360.99,60.022,1561739404,"201051344000890","174011545737251",26.02,48.30,0,325.52,408.48,198.6,189.8,0.910,1346389.3,1346389.3,5759,0,0,0,L,1122011218,1,124.72,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561739412,611518.00
06/28/2019 12:30,2,6.770,ACTIVE,219.84,356.78,60.028,1561739404,"201051344000988","174011545737251",17.89,48.80,0,326.72,387.74,122.7,116.5,0.588,1028331.6,1028331.6,5755,0,0,0,L,1122011218,1,124.27,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561739414,611519.00
06/28/2019 12:30,2,7.453,ACTIVE,218.71,363.69,60.038,1561739404,"201051344000582","174011545737251",26.28,49.00,0,325.52,412.08,198.4,189.5,0.924,1324029.3,1324029.3,5750,0,0,0,L,1122011218,1,124.94,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561739415,611520.00
06/28/2019 12:30,2,7.393,ACTIVE,218.03,360.69,60.028,1561739404,"201051344000868","174011545737251",26.14,48.00,0,326.42,409.68,195.8,187.0,0.884,1332041.7,1332041.7,5749,0,0,0,L,1122011218,1,123.59,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561739417,611521.00
06/28/2019 12:30,2,7.303,ACTIVE,219.39,362.79,60.028,1561739404,"201051344000576","174011545737251",26.00,53.80,0,327.92,410.88,192.3,183.7,0.893,1348834.9,1348834.9,5763,0,0,0,L,1122011218,1,124.27,124.94,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561739418,611522.00
06/28/2019 12:30,2,7.260,ACTIVE,219.61,362.19,60.017,1561739404,"201051344001158","174011545737251",26.44,50.60,0,328.52,409.08,194.3,185.6,0.906,1326038.8,1326038.8,5750,0,0,0,L,1122011218,1,124.27,124.94,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561739419,611523.00
06/28/2019 12:30,2,7.439,ACTIVE,218.48,362.19,60.012,1561739404,"201051344000917","174011545737251",26.56,51.80,0,326.72,412.08,200.1,191.2,0.941,1340914.0,1340914.0,5761,0,0,0,L,1122011218,1,124.72,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561739420,611524.00
06/28/2019 12:30,2,6.912,ACTIVE,217.58,353.17,60.049,1561739404,"201051344000417","174011545737251",17.87,49.30,0,323.72,383.53,125.1,118.9,0.575,1064753.8,1064753.8,5769,0,0,0,L,1122011218,1,124.27,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561739420,611525.00
06/28/2019 12:30,2,7.549,ACTIVE,217.35,361.59,60.022,1561739404,"201051344000685","174011545737251",26.34,46.00,0,320.71,411.48,201.3,192.4,0.968,1347177.1,1347177.1,5758,0,0,0,L,1122011218,1,125.17,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561739421,611526.00
06/28/2019 12:30,2,7.539,ACTIVE,218.93,362.49,60.049,1561739404,"201051344000651","174011545737251",26.14,51.30,0,327.32,411.48,199.6,190.7,0.906,1341080.1,1341080.1,5757,0,0,0,L,1122011218,1,125.62,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561739422,611527.00
06/28/2019 12:30,2,7.346,ACTIVE,217.58,360.38,59.990,1561739404,"201051344000594","174011545737251",26.88,53.30,0,317.40,412.08,199.9,191.0,0.915,1351784.6,1351784.6,5757,0,0,0,L,1122011218,1,123.59,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561739423,611528.00
06/28/2019 12:30,2,7.328,ACTIVE,219.61,361.29,60.054,1561739404,"201051344000469","174011545737251",26.24,49.50,0,327.92,411.18,194.7,186.0,0.915,1331792.6,1331792.6,5758,0,0,0,L,1122011218,1,123.81,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561739424,611529.00
06/28/2019 12:30,2,7.574,ACTIVE,218.93,362.49,60.065,1561739404,"201051344000585","174011545737251",26.22,51.00,0,327.92,410.28,201.2,192.3,0.941,1355769.7,1355769.7,5752,0,0,0,L,1122011218,1,124.72,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561739425,611530.00
06/28/2019 12:30,2,7.402,ACTIVE,219.84,362.19,60.033,1561739404,"201051344000853","174011545737251",25.74,54.30,0,325.82,412.98,193.1,184.4,0.897,1354747.7,1354747.7,5752,0,0,0,L,1122011218,1,124.72,125.17,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561739426,611531.00
06/28/2019 12:30,2,7.510,ACTIVE,217.58,361.29,60.043,1561739404,"201051344001145","174011545737251",26.60,46.80,0,327.02,411.78,202.4,193.4,0.932,1355716.7,1355716.7,5770,0,0,0,L,1122011218,1,124.49,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561739427,611532.00
06/28/2019 12:30,2,7.414,ACTIVE,218.48,361.29,60.012,1561739404,"201051344000438","174011545737251",26.62,50.20,0,327.62,411.18,199.8,190.9,0.924,1349205.0,1349205.0,5756,0,0,0,L,1122011218,1,125.17,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561739428,611533.00
06/28/2019 12:30,2,7.566,ACTIVE,218.48,360.69,60.054,1561739404,"201051344001135","174011545737251",26.10,54.00,0,326.42,409.68,200.2,191.3,0.893,1336352.9,1336352.9,5752,0,0,0,L,1122011218,1,125.17,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561739429,611534.00
06/28/2019 12:30,2,7.334,ACTIVE,219.61,362.19,60.022,1561739404,"201051344000983","174011545737251",26.16,52.30,0,327.62,410.88,194.3,185.6,0.897,1352779.0,1352779.0,5749,0,0,0,L,1122011218,1,124.49,125.17,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561739430,611535.00
06/28/2019 12:30,2,7.697,ACTIVE,218.93,360.99,60.022,1561739404,"201051344001203","174011545737251",25.92,51.50,0,323.72,416.89,202.0,193.1,0.941,1344272.8,1344272.8,5762,0,0,0,L,1122011218,1,125.62,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561739431,611536.00
06/28/2019 12:30,2,7.580,ACTIVE,217.35,357.98,60.022,1561739404,"201051344001230","174011545737251",26.22,46.00,0,319.81,410.58,201.3,192.3,0.941,1339416.4,1339416.4,5777,0,0,0,L,1122011218,1,124.49,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561739432,611537.00
06/28/2019 12:30,2,7.568,ACTIVE,217.35,360.69,60.012,1561739404,"201051344000646","174011545737251",25.94,53.80,0,320.11,410.58,198.9,190.0,0.924,1333290.7,1333290.7,5768,0,0,0,L,1122011218,1,124.72,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561739433,611538.00
06/28/2019 12:30,2,7.402,ACTIVE,218.26,359.48,60.012,1561739404,"201051344000867","174011545737251",26.24,55.80,0,326.12,408.48,196.6,187.9,0.884,1330017.6,1330017.6,5752,0,0,0,L,1122011218,1,123.81,124.49,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561739434,611539.00
06/28/2019 12:30,2,7.461,ACTIVE,218.26,360.99,60.012,1561739404,"201051344000633","174011545737251",25.96,52.50,0,326.42,409.08,195.9,187.2,0.919,1327140.9,1327140.9,5763,0,0,0,L,1122011218,1,124.04,124.94,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561739435,611540.00
06/28/2019 12:30,2,7.529,ACTIVE,217.58,358.88,60.012,1561739404,"201051344000955","174011545737251",26.26,52.50,0,318.61,410.28,200.0,191.1,0.941,1353918.5,1353918.5,5762,0,0,0,L,1122011218,1,124.27,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561739436,611541.00
06/28/2019 12:30,2,7.223,ACTIVE,219.16,360.69,60.017,1561739404,"201051344000648","174011545737251",26.46,49.80,0,327.02,411.48,193.5,184.9,0.910,1341301.1,1341301.1,5750,0,0,0,L,1122011218,1,123.81,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561739437,611542.00
06/28/2019 12:30,2,7.430,ACTIVE,219.16,360.08,60.028,1561739404,"201051344000645","174011545737251",25.60,51.50,0,327.62,408.78,192.7,184.1,0.884,1346746.5,1346746.5,5752,0,0,0,L,1122011218,1,124.27,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561739438,611543.00
06/28/2019 12:30,2,7.400,ACTIVE,219.16,363.09,60.012,1561739404,"201051344000569","174011545737251",25.70,51.00,0,327.32,408.78,192.6,184.0,0.906,1363511.8,1363511.8,5756,0,0,0,L,1122011218,1,123.81,125.40,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561739438,611544.00
06/28/2019 12:30,2,7.469,ACTIVE,219.16,367.30,60.017,1561739404,"179051228000119","174011545737251",26.14,55.30,0,323.41,411.18,197.9,189.1,0.946,149824.8,149824.8,5802,0,0,0,L,46974696,1,124.04,125.40,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561739439,611545.00
06/28/2019 12:45,2,7.334,ACTIVE,219.84,364.59,60.001,1561740304,"201051344000579","174011545737251",27.02,50.00,0,337.24,409.98,200.7,191.8,0.932,1364570.7,1364570.7,5758,0,0,0,L,1122011218,1,124.49,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561740306,611546.00
06/28/2019 12:45,2,7.635,ACTIVE,218.93,362.49,59.990,1561740304,"201051344001025","174011545737251",26.02,53.50,0,336.34,407.87,201.0,192.1,0.910,1348813.9,1348813.9,5757,0,0,0,L,1122011218,1,124.94,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561740306,611547.00
06/28/2019 12:45,2,7.320,ACTIVE,219.16,362.79,59.996,1561740304,"201051344001093","174011545737251",26.76,49.30,0,336.94,408.78,198.4,189.5,0.915,1331317.3,1331317.3,5766,0,0,0,L,1122011218,1,125.40,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561740307,611548.00
06/28/2019 12:45,2,7.312,ACTIVE,219.84,361.59,59.990,1561740304,"201051344000458","174011545737251",26.42,52.30,0,337.54,409.08,195.6,186.9,0.937,1345899.3,1345899.3,5747,0,0,0,L,1122011218,1,124.72,125.40,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561740309,611549.00
06/28/2019 12:45,2,7.604,ACTIVE,217.58,357.68,59.990,1561740304,"201051344000890","174011545737251",26.00,48.50,0,330.03,404.57,200.1,191.2,0.915,1346436.8,1346436.8,5760,0,0,0,L,1122011218,1,124.94,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561740310,611550.00
06/28/2019 12:45,2,6.799,ACTIVE,219.84,357.08,59.996,1561740304,"201051344000988","174011545737251",17.87,49.50,0,337.84,386.83,123.0,116.8,0.579,1028360.7,1028360.7,5756,0,0,0,L,1122011218,1,124.49,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561740311,611551.00
06/28/2019 12:45,2,7.496,ACTIVE,218.93,363.39,59.990,1561740304,"201051344000582","174011545737251",26.14,50.60,0,336.64,409.68,198.4,189.6,0.928,1324076.4,1324076.4,5751,0,0,0,L,1122011218,1,124.94,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561740312,611552.00
06/28/2019 12:45,2,7.490,ACTIVE,218.26,360.38,59.996,1561740304,"201051344000868","174011545737251",25.78,49.00,0,330.93,403.67,195.5,186.8,0.888,1332088.1,1332088.1,5750,0,0,0,L,1122011218,1,123.81,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561740313,611553.00
06/28/2019 12:45,2,7.342,ACTIVE,219.61,363.99,59.996,1561740304,"201051344000576","174011545737251",26.00,54.50,0,336.94,407.87,193.4,184.7,0.906,1348880.6,1348880.6,5764,0,0,0,L,1122011218,1,124.72,124.94,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561740314,611554.00
06/28/2019 12:45,2,7.467,ACTIVE,219.84,361.59,59.996,1561740304,"201051344001158","174011545737251",25.78,51.00,0,337.24,408.48,195.0,186.3,0.897,1326085.1,1326085.1,5751,0,0,0,L,1122011218,1,124.49,124.94,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561740315,611555.00
06/28/2019 12:45,2,7.557,ACTIVE,218.71,359.78,59.985,1561740304,"201051344000917","174011545737251",26.20,51.80,0,336.34,403.97,200.3,191.4,0.946,1340961.4,1340961.4,5762,0,0,0,L,1122011218,1,124.94,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561740315,611556.00
06/28/2019 12:45,2,6.918,ACTIVE,217.80,353.47,60.001,1561740304,"201051344000417","174011545737251",17.95,48.80,0,333.33,382.33,125.8,119.5,0.592,1064783.5,1064783.5,5770,0,0,0,L,1122011218,1,124.49,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561740316,611557.00
06/28/2019 12:45,2,7.551,ACTIVE,217.58,360.69,59.948,1561740304,"201051344000685","174011545737251",26.44,46.20,0,330.33,403.67,202.2,193.3,0.977,1347225.0,1347225.0,5759,0,0,0,L,1122011218,1,125.17,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561740317,611558.00
06/28/2019 12:45,2,7.617,ACTIVE,219.16,362.49,59.996,1561740304,"201051344000651","174011545737251",25.94,53.30,0,337.54,409.68,200.1,191.2,0.893,1341127.6,1341127.6,5758,0,0,0,L,1122011218,1,125.62,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561740318,611559.00
06/28/2019 12:45,2,7.422,ACTIVE,217.80,360.38,59.996,1561740304,"201051344000594","174011545737251",26.64,53.80,0,329.13,403.97,200.1,191.2,0.924,1351832.0,1351832.0,5758,0,0,0,L,1122011218,1,123.81,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561740319,611560.00
06/28/2019 12:45,2,7.369,ACTIVE,220.06,360.99,59.996,1561740304,"201051344000469","174011545737251",26.20,49.80,0,337.24,408.48,195.4,186.7,0.932,1331839.0,1331839.0,5759,0,0,0,L,1122011218,1,124.27,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561740320,611561.00
06/28/2019 12:45,2,7.703,ACTIVE,218.93,363.09,59.990,1561740304,"201051344000585","174011545737251",25.94,50.80,0,336.64,408.78,202.2,193.2,0.946,1355817.6,1355817.6,5753,0,0,0,L,1122011218,1,124.72,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561740321,611562.00
06/28/2019 12:45,2,7.287,ACTIVE,220.06,363.39,59.990,1561740304,"201051344000853","174011545737251",26.38,55.50,0,336.34,406.97,194.7,186.0,0.910,1354793.8,1354793.8,5753,0,0,0,L,1122011218,1,125.17,125.17,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561740322,611563.00
06/28/2019 12:45,2,7.521,ACTIVE,217.80,360.99,59.985,1561740304,"201051344001145","174011545737251",26.78,47.50,0,330.63,405.17,204.1,195.1,0.941,1355764.9,1355764.9,5771,0,0,0,L,1122011218,1,124.72,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561740323,611564.00
06/28/2019 12:45,2,7.383,ACTIVE,218.26,361.29,60.001,1561740304,"201051344000438","174011545737251",26.78,50.20,0,334.24,407.57,200.2,191.3,0.932,1349252.4,1349252.4,5757,0,0,0,L,1122011218,1,125.17,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561740324,611565.00
06/28/2019 12:45,2,7.662,ACTIVE,218.48,360.99,60.001,1561740304,"201051344001135","174011545737251",25.92,53.80,0,330.93,404.57,201.3,192.4,0.910,1336400.6,1336400.6,5753,0,0,0,L,1122011218,1,124.94,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561740325,611566.00
06/28/2019 12:45,2,7.385,ACTIVE,219.84,362.19,59.990,1561740304,"201051344000983","174011545737251",26.12,53.00,0,336.94,408.78,195.3,186.6,0.906,1352825.3,1352825.3,5750,0,0,0,L,1122011218,1,124.72,125.17,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561740326,611567.00
06/28/2019 12:45,2,7.643,ACTIVE,218.93,360.99,60.001,1561740304,"201051344001203","174011545737251",26.06,52.80,0,337.84,408.18,201.6,192.7,0.941,1344320.7,1344320.7,5763,0,0,0,L,1122011218,1,125.62,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561740327,611568.00
06/28/2019 12:45,2,7.648,ACTIVE,217.35,359.18,59.948,1561740304,"201051344001230","174011545737251",26.02,45.80,0,329.73,404.87,201.5,192.6,0.959,1339464.2,1339464.2,5778,0,0,0,L,1122011218,1,124.72,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561740327,611569.00
06/28/2019 12:45,2,7.561,ACTIVE,217.58,360.69,60.038,1561740304,"201051344000646","174011545737251",26.12,52.50,0,330.03,405.47,199.9,191.0,0.932,1333338.0,1333338.0,5769,0,0,0,L,1122011218,1,124.72,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561740328,611570.00
06/28/2019 12:45,2,7.496,ACTIVE,218.48,358.28,59.996,1561740304,"201051344000867","174011545737251",25.98,55.80,0,330.63,405.47,197.2,188.4,0.897,1330064.3,1330064.3,5753,0,0,0,L,1122011218,1,124.27,124.49,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561740329,611571.00
06/28/2019 12:45,2,7.414,ACTIVE,218.48,361.89,59.969,1561740304,"201051344000633","174011545737251",26.22,52.80,0,327.92,406.97,196.8,188.0,0.915,1327187.4,1327187.4,5764,0,0,0,L,1122011218,1,124.27,124.94,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561740330,611572.00
06/28/2019 12:45,2,7.434,ACTIVE,217.58,359.48,60.022,1561740304,"201051344000955","174011545737251",26.66,52.30,0,328.52,406.67,200.5,191.6,0.955,1353966.0,1353966.0,5763,0,0,0,L,1122011218,1,124.27,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561740331,611573.00
06/28/2019 12:45,2,7.223,ACTIVE,219.16,362.19,59.990,1561740304,"201051344000648","174011545737251",26.58,49.30,0,337.24,408.48,194.4,185.8,0.919,1341347.1,1341347.1,5751,0,0,0,L,1122011218,1,124.04,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561740332,611574.00
06/28/2019 12:45,2,7.277,ACTIVE,219.39,360.69,59.996,1561740304,"201051344000645","174011545737251",26.34,52.30,0,337.84,407.87,194.1,185.4,0.884,1346792.4,1346792.4,5753,0,0,0,L,1122011218,1,124.49,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561740333,611575.00
06/28/2019 12:45,2,7.369,ACTIVE,219.39,361.59,59.990,1561740304,"201051344000569","174011545737251",26.04,51.00,0,336.34,407.57,194.3,185.6,0.910,1363557.7,1363557.7,5757,0,0,0,L,1122011218,1,124.04,125.40,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561740334,611576.00
06/28/2019 12:45,2,7.406,ACTIVE,219.16,368.20,60.001,1561740304,"179051228000119","174011545737251",26.56,56.30,0,335.44,408.48,199.2,190.3,0.959,149871.9,149871.9,5803,0,0,0,L,46974696,1,124.27,125.40,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561740335,611577.00
06/28/2019 13:00,2,7.533,ACTIVE,220.29,366.70,60.059,1561741204,"201051344000579","174011545737251",26.84,49.50,0,336.34,410.88,204.8,195.7,0.950,1364619.2,1364619.2,5759,0,0,0,L,1122011218,1,124.72,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561741205,611578.00
06/28/2019 13:00,2,7.762,ACTIVE,218.71,362.19,60.054,1561741204,"201051344001025","174011545737251",26.04,54.00,0,336.94,409.68,204.4,195.4,0.919,1348862.3,1348862.3,5758,0,0,0,L,1122011218,1,124.72,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561741206,611579.00
06/28/2019 13:00,2,7.539,ACTIVE,218.93,362.49,60.049,1561741204,"201051344001093","174011545737251",26.54,48.80,0,336.64,409.98,202.6,193.6,0.919,1331365.2,1331365.2,5767,0,0,0,L,1122011218,1,125.17,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561741207,611580.00
06/28/2019 13:00,2,7.420,ACTIVE,220.06,364.29,60.033,1561741204,"201051344000458","174011545737251",26.38,51.80,0,336.64,409.38,198.1,189.3,0.910,1345946.3,1345946.3,5748,0,0,0,L,1122011218,1,124.72,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561741208,611581.00
06/28/2019 13:00,2,7.709,ACTIVE,217.58,361.29,60.028,1561741204,"201051344000890","174011545737251",25.90,48.30,0,330.03,404.87,202.2,193.3,0.919,1346484.7,1346484.7,5761,0,0,0,L,1122011218,1,124.72,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561741209,611582.00
06/28/2019 13:00,2,6.922,ACTIVE,220.06,357.38,60.043,1561741204,"201051344000988","174011545737251",17.89,48.80,0,337.84,386.83,125.4,119.1,0.592,1028390.1,1028390.1,5757,0,0,0,L,1122011218,1,124.49,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561741209,611583.00
06/28/2019 13:00,2,7.662,ACTIVE,219.16,363.69,60.033,1561741204,"201051344000582","174011545737251",25.90,51.00,0,336.04,410.58,201.0,192.1,0.941,1324124.0,1324124.0,5752,0,0,0,L,1122011218,1,125.17,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561741210,611584.00
06/28/2019 13:00,2,7.496,ACTIVE,218.26,360.69,60.043,1561741204,"201051344000868","174011545737251",26.12,49.50,0,331.23,407.87,198.2,189.3,0.897,1332135.1,1332135.1,5751,0,0,0,L,1122011218,1,123.81,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561741211,611585.00
06/28/2019 13:00,2,7.352,ACTIVE,219.84,363.39,60.033,1561741204,"201051344000576","174011545737251",26.12,54.80,0,335.74,407.87,194.5,185.8,0.902,1348926.9,1348926.9,5765,0,0,0,L,1122011218,1,124.49,124.94,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561741212,611586.00
06/28/2019 13:00,2,7.410,ACTIVE,219.84,365.19,60.033,1561741204,"201051344001158","174011545737251",26.48,50.20,0,337.24,409.08,198.6,189.7,0.924,1326132.0,1326132.0,5752,0,0,0,L,1122011218,1,124.27,124.94,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561741213,611587.00
06/28/2019 13:00,2,7.633,ACTIVE,218.71,360.38,60.022,1561741204,"201051344000917","174011545737251",26.38,52.00,0,336.34,409.98,203.9,194.9,0.946,1341009.6,1341009.6,5763,0,0,0,L,1122011218,1,124.94,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561741214,611588.00
06/28/2019 13:00,2,7.041,ACTIVE,217.80,353.17,60.038,1561741204,"201051344000417","174011545737251",17.93,48.80,0,333.63,382.63,127.9,121.5,0.597,1064813.5,1064813.5,5771,0,0,0,L,1122011218,1,124.49,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561741215,611589.00
06/28/2019 13:00,2,7.633,ACTIVE,217.58,363.09,60.054,1561741204,"201051344000685","174011545737251",26.56,46.20,0,329.73,405.17,205.3,196.2,0.986,1347273.6,1347273.6,5760,0,0,0,L,1122011218,1,125.17,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561741216,611590.00
06/28/2019 13:00,2,7.682,ACTIVE,219.16,364.59,60.059,1561741204,"201051344000651","174011545737251",26.12,53.50,0,336.94,410.88,203.2,194.2,0.924,1341175.6,1341175.6,5759,0,0,0,L,1122011218,1,125.62,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561741217,611591.00
06/28/2019 13:00,2,7.459,ACTIVE,218.03,360.38,60.054,1561741204,"201051344000594","174011545737251",26.96,54.30,0,328.82,404.87,203.5,194.5,0.932,1351880.2,1351880.2,5759,0,0,0,L,1122011218,1,123.81,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561741218,611592.00
06/28/2019 13:00,2,7.447,ACTIVE,220.06,362.49,60.033,1561741204,"201051344000469","174011545737251",26.24,49.00,0,336.04,409.68,197.9,189.1,0.941,1331885.9,1331885.9,5760,0,0,0,L,1122011218,1,124.27,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561741219,611593.00
06/28/2019 13:00,2,7.805,ACTIVE,218.93,363.39,60.054,1561741204,"201051344000585","174011545737251",26.02,50.40,0,336.64,409.98,205.7,196.6,0.963,1355866.2,1355866.2,5754,0,0,0,L,1122011218,1,124.72,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561741220,611594.00
06/28/2019 13:00,2,7.420,ACTIVE,220.29,362.19,60.028,1561741204,"201051344000853","174011545737251",26.18,53.50,0,335.74,407.57,196.6,187.8,0.915,1354840.5,1354840.5,5754,0,0,0,L,1122011218,1,125.17,125.17,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561741221,611595.00
06/28/2019 13:00,2,7.658,ACTIVE,217.58,361.29,60.028,1561741204,"201051344001145","174011545737251",26.58,47.30,0,331.83,409.08,206.2,197.0,0.946,1355813.8,1355813.8,5772,0,0,0,L,1122011218,1,124.49,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561741222,611596.00
06/28/2019 13:00,2,7.594,ACTIVE,218.48,363.09,60.081,1561741204,"201051344000438","174011545737251",26.60,51.00,0,336.64,409.98,204.6,195.5,0.946,1349300.7,1349300.7,5758,0,0,0,L,1122011218,1,125.17,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561741222,611597.00
06/28/2019 13:00,2,7.740,ACTIVE,218.71,361.59,60.028,1561741204,"201051344001135","174011545737251",26.04,54.30,0,336.64,408.78,204.1,195.1,0.919,1336448.9,1336448.9,5754,0,0,0,L,1122011218,1,125.17,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561741223,611598.00
06/28/2019 13:00,2,7.467,ACTIVE,219.84,361.59,60.033,1561741204,"201051344000983","174011545737251",26.14,52.80,0,336.94,409.38,197.6,188.8,0.915,1352872.2,1352872.2,5751,0,0,0,L,1122011218,1,124.72,125.17,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561741224,611599.00
06/28/2019 13:00,2,7.729,ACTIVE,218.93,364.29,60.022,1561741204,"201051344001203","174011545737251",26.16,53.00,0,338.14,409.98,204.7,195.7,0.941,1344369.2,1344369.2,5764,0,0,0,L,1122011218,1,125.62,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561741225,611600.00
06/28/2019 13:00,2,7.682,ACTIVE,217.35,360.08,60.054,1561741204,"201051344001230","174011545737251",26.28,45.80,0,329.43,404.87,204.4,195.4,0.963,1339512.7,1339512.7,5779,0,0,0,L,1122011218,1,124.49,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561741226,611601.00
06/28/2019 13:00,2,7.611,ACTIVE,217.58,362.49,60.054,1561741204,"201051344000646","174011545737251",26.44,52.30,0,329.13,405.17,203.8,194.7,0.950,1333386.1,1333386.1,5770,0,0,0,L,1122011218,1,124.72,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561741227,611602.00
06/28/2019 13:00,2,7.555,ACTIVE,218.71,359.18,60.054,1561741204,"201051344000867","174011545737251",26.08,56.80,0,331.23,406.37,199.6,190.7,0.902,1330111.6,1330111.6,5754,0,0,0,L,1122011218,1,124.27,124.27,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561741228,611603.00
06/28/2019 13:00,2,7.539,ACTIVE,218.71,362.19,60.059,1561741204,"201051344000633","174011545737251",26.08,53.50,0,336.04,408.78,199.1,190.2,0.932,1327234.6,1327234.6,5765,0,0,0,L,1122011218,1,124.27,124.94,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561741229,611604.00
06/28/2019 13:00,2,7.721,ACTIVE,217.58,361.59,60.043,1561741204,"201051344000955","174011545737251",26.22,52.50,0,330.03,404.87,204.9,195.8,0.968,1354014.4,1354014.4,5764,0,0,0,L,1122011218,1,124.27,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561741230,611605.00
06/28/2019 13:00,2,7.363,ACTIVE,219.39,361.29,60.059,1561741204,"201051344000648","174011545737251",26.36,50.40,0,337.24,410.28,196.5,187.7,0.915,1341393.7,1341393.7,5752,0,0,0,L,1122011218,1,124.04,125.40,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561741231,611606.00
06/28/2019 13:00,2,7.422,ACTIVE,219.61,362.79,60.038,1561741204,"201051344000645","174011545737251",26.00,53.00,0,337.24,407.87,195.5,186.8,0.897,1346838.9,1346838.9,5754,0,0,0,L,1122011218,1,124.72,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561741232,611607.00
06/28/2019 13:00,2,7.439,ACTIVE,219.39,360.99,60.033,1561741204,"201051344000569","174011545737251",26.00,50.80,0,336.64,409.38,195.8,187.0,0.910,1363604.2,1363604.2,5758,0,0,0,L,1122011218,1,123.81,125.40,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561741233,611608.00
06/28/2019 13:00,2,7.537,ACTIVE,219.39,368.20,60.033,1561741204,"179051228000119","174011545737251",26.26,56.50,0,335.44,407.87,200.6,191.6,0.959,149919.6,149919.6,5804,0,0,0,L,46974696,1,124.49,125.40,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561741234,611609.00
06/28/2019 13:15,2,7.596,ACTIVE,219.84,366.10,60.017,1561742104,"201051344000579","174011545737251",26.34,49.80,0,336.34,411.48,202.7,193.7,0.950,1364667.8,1364667.8,5760,0,0,0,L,1122011218,1,124.49,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561742105,611610.00
06/28/2019 13:15,2,7.789,ACTIVE,218.93,362.19,60.028,1561742104,"201051344001025","174011545737251",25.84,54.50,0,336.34,409.68,203.7,194.7,0.915,1348910.8,1348910.8,5759,0,0,0,L,1122011218,1,124.94,124.27,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561742106,611611.00
06/28/2019 13:15,2,7.596,ACTIVE,219.39,362.49,59.985,1561742104,"201051344001093","174011545737251",26.16,49.80,0,336.34,410.28,201.4,192.4,0.928,1331413.2,1331413.2,5768,0,0,0,L,1122011218,1,125.40,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561742107,611612.00
06/28/2019 13:15,2,7.543,ACTIVE,219.61,361.89,60.033,1561742104,"201051344000458","174011545737251",25.94,53.00,0,336.64,410.28,198.1,189.3,0.924,1345993.6,1345993.6,5749,0,0,0,L,1122011218,1,124.49,125.40,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561742108,611613.00
06/28/2019 13:15,2,7.773,ACTIVE,217.58,360.08,60.017,1561742104,"201051344000890","174011545737251",25.50,49.30,0,329.13,404.57,200.7,191.8,0.915,1346532.9,1346532.9,5762,0,0,0,L,1122011218,1,124.94,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561742109,611614.00
06/28/2019 13:15,2,6.783,ACTIVE,219.61,357.68,60.017,1561742104,"201051344000988","174011545737251",17.89,50.00,0,337.54,387.44,123.0,116.8,0.588,1028419.4,1028419.4,5758,0,0,0,L,1122011218,1,124.27,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561742110,611615.00
06/28/2019 13:15,2,7.699,ACTIVE,219.16,362.49,60.001,1561742104,"201051344000582","174011545737251",25.64,52.30,0,336.04,410.58,199.9,191.1,0.937,1324171.9,1324171.9,5753,0,0,0,L,1122011218,1,125.17,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561742111,611616.00
06/28/2019 13:15,2,7.645,ACTIVE,218.26,360.38,60.028,1561742104,"201051344000868","174011545737251",25.62,50.60,0,330.33,407.87,198.4,189.6,0.893,1332182.3,1332182.3,5752,0,0,0,L,1122011218,1,123.59,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561742112,611617.00
06/28/2019 13:15,2,7.398,ACTIVE,219.39,363.09,60.054,1561742104,"201051344000576","174011545737251",26.06,56.00,0,336.34,408.48,195.4,186.6,0.910,1348973.2,1348973.2,5766,0,0,0,L,1122011218,1,124.27,124.94,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561742113,611618.00
06/28/2019 13:15,2,7.609,ACTIVE,219.61,361.59,60.070,1561742104,"201051344001158","174011545737251",25.60,52.00,0,336.64,409.08,197.4,188.6,0.932,1326179.2,1326179.2,5753,0,0,0,L,1122011218,1,124.27,124.94,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561742114,611619.00
06/28/2019 13:15,2,7.748,ACTIVE,218.71,361.29,60.022,1561742104,"201051344000917","174011545737251",25.76,54.00,0,335.74,409.08,202.2,193.3,0.946,1341058.0,1341058.0,5764,0,0,0,L,1122011218,1,124.94,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561742115,611620.00
06/28/2019 13:15,2,6.895,ACTIVE,217.80,353.77,60.033,1561742104,"201051344000417","174011545737251",17.89,49.30,0,333.33,382.63,124.8,118.5,0.583,1064843.6,1064843.6,5772,0,0,0,L,1122011218,1,124.27,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561742116,611621.00
06/28/2019 13:15,2,7.725,ACTIVE,217.58,361.89,59.980,1561742104,"201051344000685","174011545737251",26.02,47.50,0,330.33,405.17,203.6,194.6,0.972,1347322.3,1347322.3,5761,0,0,0,L,1122011218,1,125.17,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561742117,611622.00
06/28/2019 13:15,2,7.781,ACTIVE,219.39,362.79,60.022,1561742104,"201051344000651","174011545737251",25.62,54.50,0,336.94,410.58,201.9,193.0,0.915,1341223.8,1341223.8,5760,0,0,0,L,1122011218,1,125.62,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561742118,611623.00
06/28/2019 13:15,2,7.656,ACTIVE,217.58,361.29,60.017,1561742104,"201051344000594","174011545737251",26.00,54.80,0,328.22,404.87,201.5,192.5,0.928,1351928.6,1351928.6,5760,0,0,0,L,1122011218,1,123.36,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561742119,611624.00
06/28/2019 13:15,2,7.604,ACTIVE,219.61,361.29,60.028,1561742104,"201051344000469","174011545737251",25.74,50.60,0,336.64,409.68,198.2,189.4,0.946,1331933.0,1331933.0,5761,0,0,0,L,1122011218,1,124.04,125.40,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561742120,611625.00
06/28/2019 13:15,2,7.830,ACTIVE,219.16,362.49,60.006,1561742104,"201051344000585","174011545737251",25.78,51.50,0,336.34,410.28,204.5,195.4,0.955,1355915.0,1355915.0,5755,0,0,0,L,1122011218,1,124.94,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561742120,611626.00
06/28/2019 13:15,2,7.625,ACTIVE,219.84,364.29,60.012,1561742104,"201051344000853","174011545737251",25.56,54.80,0,335.44,408.18,197.5,188.7,0.919,1354887.3,1354887.3,5755,0,0,0,L,1122011218,1,124.72,125.17,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561742121,611627.00
06/28/2019 13:15,2,7.633,ACTIVE,217.58,361.29,60.065,1561742104,"201051344001145","174011545737251",26.50,48.00,0,330.63,406.67,204.8,195.8,0.941,1355862.9,1355862.9,5773,0,0,0,L,1122011218,1,124.27,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561742122,611628.00
06/28/2019 13:15,2,7.641,ACTIVE,218.48,363.39,60.017,1561742104,"201051344000438","174011545737251",26.06,51.80,0,333.33,409.38,201.7,192.7,0.937,1349349.0,1349349.0,5759,0,0,0,L,1122011218,1,124.94,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561742123,611629.00
06/28/2019 13:15,2,7.760,ACTIVE,218.71,360.99,60.028,1561742104,"201051344001135","174011545737251",25.80,55.30,0,331.53,408.78,202.6,193.6,0.910,1336497.3,1336497.3,5755,0,0,0,L,1122011218,1,124.94,123.81,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561742124,611630.00
06/28/2019 13:15,2,7.527,ACTIVE,219.61,363.99,60.033,1561742104,"201051344000983","174011545737251",26.02,53.50,0,336.94,409.68,198.2,189.4,0.928,1352919.2,1352919.2,5752,0,0,0,L,1122011218,1,124.49,125.17,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561742125,611631.00
06/28/2019 13:15,2,7.801,ACTIVE,218.93,362.49,60.043,1561742104,"201051344001203","174011545737251",25.86,54.80,0,336.94,409.98,204.3,195.3,0.950,1344417.8,1344417.8,5765,0,0,0,L,1122011218,1,125.40,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561742126,611632.00
06/28/2019 13:15,2,7.674,ACTIVE,217.35,360.99,60.028,1561742104,"201051344001230","174011545737251",26.12,46.60,0,329.73,405.17,203.1,194.1,0.963,1339561.4,1339561.4,5780,0,0,0,L,1122011218,1,124.49,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561742127,611633.00
06/28/2019 13:15,2,7.762,ACTIVE,217.58,362.19,60.001,1561742104,"201051344000646","174011545737251",25.70,53.50,0,329.13,406.07,201.9,192.9,0.937,1333434.4,1333434.4,5771,0,0,0,L,1122011218,1,124.72,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561742128,611634.00
06/28/2019 13:15,2,7.549,ACTIVE,218.26,359.78,60.054,1561742104,"201051344000867","174011545737251",26.10,58.00,0,331.23,404.87,199.4,190.5,0.897,1330159.1,1330159.1,5755,0,0,0,L,1122011218,1,124.04,124.49,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561742129,611635.00
06/28/2019 13:15,2,7.473,ACTIVE,218.26,360.69,60.022,1561742104,"201051344000633","174011545737251",26.24,55.00,0,336.34,408.18,198.4,189.6,0.932,1327282.1,1327282.1,5766,0,0,0,L,1122011218,1,124.04,124.72,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561742130,611636.00
06/28/2019 13:15,2,7.721,ACTIVE,217.80,361.29,60.038,1561742104,"201051344000955","174011545737251",25.82,54.00,0,330.03,405.47,202.0,193.0,0.959,1354062.7,1354062.7,5765,0,0,0,L,1122011218,1,124.04,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561742131,611637.00
