ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/28/2019 13:15,2,7.422,ACTIVE,218.93,362.19,60.043,1561742104,"201051344000648","174011545737251",26.10,50.80,0,337.24,409.98,196.2,187.4,0.919,1341440.5,1341440.5,5753,0,0,0,L,1122011218,1,123.81,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561742132,611638.00
06/28/2019 13:15,2,7.531,ACTIVE,219.16,363.99,60.043,1561742104,"201051344000645","174011545737251",25.72,53.80,0,337.84,408.18,196.1,187.4,0.897,1346885.5,1346885.5,5755,0,0,0,L,1122011218,1,124.49,125.17,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561742133,611639.00
06/28/2019 13:15,2,7.572,ACTIVE,219.16,362.19,60.022,1561742104,"201051344000569","174011545737251",25.62,51.80,0,336.04,409.08,196.5,187.7,0.924,1363650.9,1363650.9,5759,0,0,0,L,1122011218,1,123.81,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561742134,611640.00
06/28/2019 13:15,2,7.543,ACTIVE,218.71,368.50,60.049,1561742104,"179051228000119","174011545737251",26.36,57.70,0,335.14,407.87,201.3,192.4,0.968,149967.4,149967.4,5805,0,0,0,L,46974696,1,124.04,125.17,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561742135,611641.00
06/28/2019 13:30,2,1.395,ACTIVE,212.83,342.95,59.996,1561743004,"201051344000579","174011545737251",25.52,49.50,0,320.41,411.18,36.0,32.9,0.301,1364708.3,1364708.3,5761,0,0,0,L,1122011218,1,121.10,122.23,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561743006,611642.00
06/28/2019 13:30,2,1.402,ACTIVE,213.74,344.76,59.996,1561743004,"201051344001025","174011545737251",25.74,52.00,0,319.51,412.68,36.5,33.4,0.292,1348951.8,1348951.8,5760,0,0,0,L,1122011218,1,122.01,122.01,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561743007,611643.00
06/28/2019 13:30,2,1.307,ACTIVE,213.96,345.36,60.006,1561743004,"201051344001093","174011545737251",25.94,48.00,0,319.51,412.98,34.4,31.2,0.274,1331453.7,1331453.7,5769,0,0,0,L,1122011218,1,122.46,122.01,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561743007,611644.00
06/28/2019 13:30,2,1.342,ACTIVE,212.83,342.95,59.996,1561743004,"201051344000458","174011545737251",25.39,51.00,0,318.61,410.88,34.5,31.4,0.301,1346033.2,1346033.2,5750,0,0,0,L,1122011218,1,121.33,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561743008,611645.00
06/28/2019 13:30,2,1.385,ACTIVE,213.74,344.76,60.006,1561743004,"201051344000890","174011545737251",25.72,48.80,0,319.81,406.67,36.1,32.9,0.296,1346573.0,1346573.0,5763,0,0,0,L,1122011218,1,122.46,121.55,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561743009,611646.00
06/28/2019 13:30,2,1.131,ACTIVE,213.06,340.85,60.006,1561743004,"201051344000988","174011545737251",17.89,48.30,0,317.70,388.94,20.6,17.9,0.177,1028443.5,1028443.5,5759,0,0,0,L,1122011218,1,121.10,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561743010,611647.00
06/28/2019 13:30,2,1.346,ACTIVE,213.96,345.36,60.006,1561743004,"201051344000582","174011545737251",25.43,49.50,0,317.10,413.59,34.7,31.5,0.292,1324211.7,1324211.7,5754,0,0,0,L,1122011218,1,122.23,122.23,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561743011,611648.00
06/28/2019 13:30,2,1.393,ACTIVE,212.38,341.75,60.012,1561743004,"201051344000868","174011545737251",25.47,48.30,0,318.91,407.57,35.9,32.7,0.287,1332221.9,1332221.9,5753,0,0,0,L,1122011218,1,120.88,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561743012,611649.00
06/28/2019 13:30,2,1.287,ACTIVE,213.06,343.85,59.996,1561743004,"201051344000576","174011545737251",25.58,53.30,0,317.10,410.88,33.4,30.3,0.287,1349012.3,1349012.3,5767,0,0,0,L,1122011218,1,121.33,122.01,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561743013,611650.00
06/28/2019 13:30,2,1.377,ACTIVE,212.83,342.05,60.054,1561743004,"201051344001158","174011545737251",25.37,50.60,0,320.41,410.88,35.4,32.2,0.296,1326218.4,1326218.4,5754,0,0,0,L,1122011218,1,120.88,122.01,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561743014,611651.00
06/28/2019 13:30,2,1.379,ACTIVE,213.74,345.36,59.990,1561743004,"201051344000917","174011545737251",25.50,51.00,0,320.71,411.48,35.6,32.5,0.296,1341098.1,1341098.1,5765,0,0,0,L,1122011218,1,122.01,122.23,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561743015,611652.00
06/28/2019 13:30,2,1.229,ACTIVE,213.74,341.15,60.001,1561743004,"201051344000417","174011545737251",17.89,48.80,0,318.30,384.43,22.3,19.6,0.177,1064868.0,1064868.0,5773,0,0,0,L,1122011218,1,122.01,121.78,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561743016,611653.00
06/28/2019 13:30,2,1.361,ACTIVE,213.74,345.36,60.006,1561743004,"201051344000685","174011545737251",25.66,46.20,0,319.51,406.67,35.4,32.3,0.309,1347362.5,1347362.5,5762,0,0,0,L,1122011218,1,122.91,121.78,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561743017,611654.00
06/28/2019 13:30,2,1.381,ACTIVE,213.96,345.66,60.001,1561743004,"201051344000651","174011545737251",25.70,51.50,0,319.81,413.29,36.0,32.8,0.296,1341263.7,1341263.7,5761,0,0,0,L,1122011218,1,122.68,121.55,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561743018,611655.00
06/28/2019 13:30,2,1.383,ACTIVE,212.61,341.75,59.969,1561743004,"201051344000594","174011545737251",25.39,53.80,0,318.61,406.67,35.6,32.4,0.301,1351968.3,1351968.3,5761,0,0,0,L,1122011218,1,121.10,121.78,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561743019,611656.00
06/28/2019 13:30,2,1.371,ACTIVE,212.83,342.65,60.012,1561743004,"201051344000469","174011545737251",25.82,48.00,0,317.40,412.08,35.9,32.7,0.305,1331972.3,1331972.3,5762,0,0,0,L,1122011218,1,120.65,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561743020,611657.00
06/28/2019 13:30,2,1.508,ACTIVE,213.96,346.26,60.012,1561743004,"201051344000585","174011545737251",26.12,50.00,0,321.01,412.08,39.9,36.5,0.318,1355955.6,1355955.6,5756,0,0,0,L,1122011218,1,121.78,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561743020,611658.00
06/28/2019 13:30,2,1.383,ACTIVE,213.29,344.76,60.006,1561743004,"201051344000853","174011545737251",25.52,52.80,0,321.01,410.28,35.8,32.6,0.301,1354926.5,1354926.5,5756,0,0,0,L,1122011218,1,121.78,122.46,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561743021,611659.00
06/28/2019 13:30,2,1.422,ACTIVE,213.96,345.06,60.001,1561743004,"201051344001145","174011545737251",25.70,47.00,0,320.71,409.68,37.0,33.8,0.296,1355903.1,1355903.1,5774,0,0,0,L,1122011218,1,122.23,122.01,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561743022,611660.00
06/28/2019 13:30,2,1.424,ACTIVE,213.74,346.26,59.980,1561743004,"201051344000438","174011545737251",25.70,50.60,0,321.01,410.88,37.1,33.9,0.323,1349388.5,1349388.5,5760,0,0,0,L,1122011218,1,122.46,122.01,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561743023,611661.00
06/28/2019 13:30,2,1.518,ACTIVE,213.29,344.15,60.012,1561743004,"201051344001135","174011545737251",25.86,53.00,0,319.21,411.18,39.8,36.4,0.314,1336537.3,1336537.3,5756,0,0,0,L,1122011218,1,122.01,121.55,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561743024,611662.00
06/28/2019 13:30,2,1.438,ACTIVE,213.06,343.25,59.985,1561743004,"201051344000983","174011545737251",25.86,51.50,0,318.91,411.18,37.7,34.5,0.314,1352958.4,1352958.4,5753,0,0,0,L,1122011218,1,121.33,122.23,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561743025,611663.00
06/28/2019 13:30,2,1.482,ACTIVE,213.96,345.36,60.012,1561743004,"201051344001203","174011545737251",25.54,51.80,0,319.21,413.29,38.3,35.1,0.314,1344458.0,1344458.0,5766,0,0,0,L,1122011218,1,122.68,121.78,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561743026,611664.00
06/28/2019 13:30,2,1.414,ACTIVE,213.29,344.15,59.969,1561743004,"201051344001230","174011545737251",25.74,46.00,0,317.70,406.97,36.9,33.7,0.309,1339601.0,1339601.0,5781,0,0,0,L,1122011218,1,122.23,121.55,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561743027,611665.00
06/28/2019 13:30,2,1.475,ACTIVE,213.06,345.36,60.012,1561743004,"201051344000646","174011545737251",25.70,52.00,0,317.40,406.67,38.5,35.2,0.327,1333473.8,1333473.8,5772,0,0,0,L,1122011218,1,122.23,121.55,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561743028,611666.00
06/28/2019 13:30,2,1.428,ACTIVE,212.83,343.55,60.006,1561743004,"201051344000867","174011545737251",26.06,55.50,0,319.21,405.47,37.8,34.5,0.305,1330198.2,1330198.2,5756,0,0,0,L,1122011218,1,121.33,122.01,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561743029,611667.00
06/28/2019 13:30,2,1.404,ACTIVE,213.06,344.45,60.017,1561743004,"201051344000633","174011545737251",25.78,53.30,0,319.21,410.58,36.7,33.5,0.305,1327320.8,1327320.8,5767,0,0,0,L,1122011218,1,121.55,122.46,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561743030,611668.00
06/28/2019 13:30,2,1.482,ACTIVE,213.29,345.06,60.006,1561743004,"201051344000955","174011545737251",25.98,51.30,0,318.61,406.37,39.0,35.8,0.327,1354101.9,1354101.9,5766,0,0,0,L,1122011218,1,121.78,121.78,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561743031,611669.00
06/28/2019 13:30,2,1.373,ACTIVE,213.29,343.55,60.033,1561743004,"201051344000648","174011545737251",25.88,49.30,0,317.40,411.48,36.0,32.8,0.309,1341478.7,1341478.7,5754,0,0,0,L,1122011218,1,120.88,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561743032,611670.00
06/28/2019 13:30,2,1.373,ACTIVE,213.29,343.85,60.017,1561743004,"201051344000645","174011545737251",25.68,51.30,0,320.41,410.58,35.7,32.6,0.301,1346923.8,1346923.8,5756,0,0,0,L,1122011218,1,121.55,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561743033,611671.00
06/28/2019 13:30,2,1.420,ACTIVE,212.83,343.25,60.012,1561743004,"201051344000569","174011545737251",25.94,50.40,0,318.61,411.78,37.3,34.1,0.318,1363689.3,1363689.3,5760,0,0,0,L,1122011218,1,120.65,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561743033,611672.00
06/28/2019 13:30,2,1.467,ACTIVE,212.61,346.86,60.017,1561743004,"179051228000119","174011545737251",26.32,54.80,0,318.91,412.68,39.1,35.8,0.318,150006.8,150006.8,5806,0,0,0,L,46974696,1,121.10,122.68,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561743034,611673.00
06/28/2019 13:45,2,7.672,ACTIVE,220.52,365.19,60.012,1561743904,"201051344000579","174011545737251",26.58,50.80,0,328.22,415.09,206.3,197.2,0.981,1364754.5,1364754.5,5762,0,0,0,L,1122011218,1,124.72,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561743905,611674.00
06/28/2019 13:45,2,7.963,ACTIVE,219.16,361.59,60.006,1561743904,"201051344001025","174011545737251",25.84,54.80,0,331.53,416.59,208.1,199.0,0.928,1348998.8,1348998.8,5761,0,0,0,L,1122011218,1,125.17,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561743906,611675.00
06/28/2019 13:45,2,7.852,ACTIVE,219.16,362.49,60.006,1561743904,"201051344001093","174011545737251",25.78,49.80,0,330.63,416.59,205.1,196.0,0.941,1331500.0,1331500.0,5770,0,0,0,L,1122011218,1,125.40,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561743907,611676.00
06/28/2019 13:45,2,7.674,ACTIVE,220.29,363.39,60.001,1561743904,"201051344000458","174011545737251",26.06,52.30,0,328.82,419.60,202.4,193.4,0.937,1346078.4,1346078.4,5751,0,0,0,L,1122011218,1,124.94,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561743908,611677.00
06/28/2019 13:45,2,7.932,ACTIVE,217.80,360.38,60.038,1561743904,"201051344000890","174011545737251",25.80,49.30,0,330.03,410.88,207.0,197.9,0.946,1346619.6,1346619.6,5764,0,0,0,L,1122011218,1,124.94,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561743909,611678.00
06/28/2019 13:45,2,6.951,ACTIVE,220.52,358.58,60.006,1561743904,"201051344000988","174011545737251",17.89,49.50,0,328.22,391.34,125.7,119.4,0.597,1028472.1,1028472.1,5760,0,0,0,L,1122011218,1,124.72,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561743910,611679.00
06/28/2019 13:45,2,7.803,ACTIVE,219.39,364.29,60.028,1561743904,"201051344000582","174011545737251",26.10,51.00,0,330.63,417.19,206.4,197.3,0.963,1324258.2,1324258.2,5755,0,0,0,L,1122011218,1,125.40,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561743911,611680.00
06/28/2019 13:45,2,7.816,ACTIVE,218.71,360.99,59.996,1561743904,"201051344000868","174011545737251",25.60,49.80,0,326.72,413.89,202.7,193.7,0.915,1332267.6,1332267.6,5754,0,0,0,L,1122011218,1,124.04,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561743911,611681.00
06/28/2019 13:45,2,7.584,ACTIVE,219.84,364.59,60.012,1561743904,"201051344000576","174011545737251",26.12,53.00,0,329.43,414.19,200.5,191.6,0.919,1349057.2,1349057.2,5768,0,0,0,L,1122011218,1,124.72,124.94,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561743912,611682.00
06/28/2019 13:45,2,7.748,ACTIVE,220.06,362.79,60.006,1561743904,"201051344001158","174011545737251",25.66,52.30,0,327.62,414.49,201.3,192.4,0.906,1326263.8,1326263.8,5755,0,0,0,L,1122011218,1,124.49,125.17,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561743913,611683.00
06/28/2019 13:45,2,7.910,ACTIVE,218.93,363.39,60.012,1561743904,"201051344000917","174011545737251",25.98,53.50,0,330.33,416.29,208.1,198.9,0.990,1341145.2,1341145.2,5766,0,0,0,L,1122011218,1,124.94,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561743914,611684.00
06/28/2019 13:45,2,7.115,ACTIVE,218.03,354.07,60.038,1561743904,"201051344000417","174011545737251",17.89,49.50,0,330.03,388.34,128.8,122.4,0.605,1064897.4,1064897.4,5774,0,0,0,L,1122011218,1,124.72,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561743915,611685.00
06/28/2019 13:45,2,7.904,ACTIVE,217.58,361.29,60.001,1561743904,"201051344000685","174011545737251",26.14,46.80,0,330.03,411.18,209.2,200.0,0.994,1347409.8,1347409.8,5763,0,0,0,L,1122011218,1,125.40,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561743916,611686.00
06/28/2019 13:45,2,7.768,ACTIVE,219.16,361.29,59.980,1561743904,"201051344000651","174011545737251",26.22,54.00,0,330.93,415.39,206.2,197.1,0.941,1341310.8,1341310.8,5762,0,0,0,L,1122011218,1,125.62,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561743917,611687.00
06/28/2019 13:45,2,7.785,ACTIVE,218.03,361.29,60.006,1561743904,"201051344000594","174011545737251",26.14,55.30,0,326.12,409.68,206.2,197.1,0.946,1352014.9,1352014.9,5762,0,0,0,L,1122011218,1,123.81,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561743918,611688.00
06/28/2019 13:45,2,7.717,ACTIVE,220.29,364.29,60.012,1561743904,"201051344000469","174011545737251",25.86,49.30,0,328.82,415.09,202.2,193.2,0.972,1332018.2,1332018.2,5763,0,0,0,L,1122011218,1,124.49,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561743919,611689.00
06/28/2019 13:45,2,8.096,ACTIVE,219.16,363.69,60.022,1561743904,"201051344000585","174011545737251",25.50,51.50,0,331.83,415.99,209.1,199.9,0.972,1356003.4,1356003.4,5757,0,0,0,L,1122011218,1,124.72,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561743920,611690.00
06/28/2019 13:45,2,7.697,ACTIVE,220.52,364.89,59.996,1561743904,"201051344000853","174011545737251",25.94,53.80,0,329.73,414.19,202.2,193.3,0.950,1354972.3,1354972.3,5757,0,0,0,L,1122011218,1,125.17,125.40,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561743921,611691.00
06/28/2019 13:45,2,7.910,ACTIVE,218.03,362.19,59.996,1561743904,"201051344001145","174011545737251",26.40,47.80,0,331.23,414.19,211.4,202.2,0.990,1355951.2,1355951.2,5775,0,0,0,L,1122011218,1,124.72,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561743922,611692.00
06/28/2019 13:45,2,7.830,ACTIVE,218.48,362.79,59.990,1561743904,"201051344000438","174011545737251",26.00,51.00,0,331.53,416.29,206.1,197.0,0.963,1349435.7,1349435.7,5761,0,0,0,L,1122011218,1,125.17,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561743923,611693.00
06/28/2019 13:45,2,7.979,ACTIVE,218.71,361.59,59.996,1561743904,"201051344001135","174011545737251",25.68,54.50,0,330.63,415.99,207.4,198.3,0.932,1336584.8,1336584.8,5757,0,0,0,L,1122011218,1,125.17,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561743924,611694.00
06/28/2019 13:45,2,7.709,ACTIVE,220.06,363.39,59.985,1561743904,"201051344000983","174011545737251",25.96,53.30,0,327.32,415.99,202.7,193.8,0.946,1353004.5,1353004.5,5754,0,0,0,L,1122011218,1,124.72,125.17,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561743925,611695.00
06/28/2019 13:45,2,8.014,ACTIVE,218.93,362.79,59.996,1561743904,"201051344001203","174011545737251",25.70,53.50,0,331.53,416.89,208.6,199.4,0.972,1344506.0,1344506.0,5767,0,0,0,L,1122011218,1,125.62,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561743926,611696.00
06/28/2019 13:45,2,7.951,ACTIVE,217.58,360.99,59.996,1561743904,"201051344001230","174011545737251",25.88,46.60,0,328.52,410.88,208.3,199.2,0.968,1339648.9,1339648.9,5782,0,0,0,L,1122011218,1,124.72,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561743927,611697.00
06/28/2019 13:45,2,7.814,ACTIVE,217.58,361.59,60.001,1561743904,"201051344000646","174011545737251",26.08,52.00,0,329.13,411.18,206.4,197.3,0.972,1333521.3,1333521.3,5773,0,0,0,L,1122011218,1,124.72,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561743928,611698.00
06/28/2019 13:45,2,7.762,ACTIVE,218.71,360.69,59.985,1561743904,"201051344000867","174011545737251",25.90,57.00,0,327.32,409.98,203.7,194.7,0.919,1330244.9,1330244.9,5757,0,0,0,L,1122011218,1,124.27,124.49,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561743929,611699.00
06/28/2019 13:45,2,7.736,ACTIVE,218.71,362.49,60.006,1561743904,"201051344000633","174011545737251",25.90,54.30,0,329.43,413.89,202.9,194.0,0.950,1327367.4,1327367.4,5768,0,0,0,L,1122011218,1,124.27,124.94,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561743930,611700.00
06/28/2019 13:45,2,7.934,ACTIVE,217.80,361.29,59.996,1561743904,"201051344000955","174011545737251",25.58,53.80,0,329.13,409.98,205.4,196.3,0.968,1354149.4,1354149.4,5767,0,0,0,L,1122011218,1,124.27,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561743931,611701.00
06/28/2019 13:45,2,7.447,ACTIVE,219.61,362.19,60.001,1561743904,"201051344000648","174011545737251",26.50,50.40,0,329.73,415.39,199.8,190.9,0.932,1341524.5,1341524.5,5755,0,0,0,L,1122011218,1,124.04,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561743931,611702.00
06/28/2019 13:45,2,7.715,ACTIVE,219.61,360.69,59.996,1561743904,"201051344000645","174011545737251",25.64,52.30,0,329.73,413.89,200.4,191.5,0.906,1346969.8,1346969.8,5757,0,0,0,L,1122011218,1,124.72,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561743932,611703.00
06/28/2019 13:45,2,7.723,ACTIVE,219.61,362.49,60.012,1561743904,"201051344000569","174011545737251",25.68,52.30,0,329.43,415.09,200.8,191.9,0.937,1363735.5,1363735.5,5761,0,0,0,L,1122011218,1,124.04,125.40,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561743933,611704.00
06/28/2019 13:45,2,7.789,ACTIVE,219.39,368.50,59.980,1561743904,"179051228000119","174011545737251",26.06,57.00,0,328.82,414.19,205.5,196.4,0.986,150054.1,150054.1,5807,0,0,0,L,46974696,1,124.49,125.40,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561743934,611705.00
06/28/2019 14:00,2,2.492,ACTIVE,214.19,354.37,60.049,1561744804,"201051344000579","174011545737251",25.94,51.30,0,318.61,411.18,65.5,61.2,0.561,1364800.8,1364800.8,5763,0,0,0,L,1122011218,1,122.01,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561744805,611706.00
06/28/2019 14:00,2,2.805,ACTIVE,214.87,357.08,60.049,1561744804,"201051344001025","174011545737251",25.78,54.00,0,318.30,412.98,73.2,68.8,0.601,1349046.3,1349046.3,5762,0,0,0,L,1122011218,1,122.68,122.68,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561744806,611707.00
06/28/2019 14:00,2,2.660,ACTIVE,215.54,358.58,60.028,1561744804,"201051344001093","174011545737251",25.96,49.80,0,318.30,412.68,69.9,65.5,0.588,1331546.9,1331546.9,5771,0,0,0,L,1122011218,1,123.14,122.68,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561744807,611708.00
06/28/2019 14:00,2,2.229,ACTIVE,214.41,352.27,60.033,1561744804,"201051344000458","174011545737251",26.16,52.00,0,318.91,411.18,59.1,55.2,0.513,1346123.7,1346123.7,5752,0,0,0,L,1122011218,1,122.23,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561744808,611709.00
06/28/2019 14:00,2,2.848,ACTIVE,214.41,357.98,60.017,1561744804,"201051344000890","174011545737251",25.66,50.00,0,318.30,408.78,74.0,69.5,0.619,1346666.4,1346666.4,5765,0,0,0,L,1122011218,1,122.91,121.78,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561744809,611710.00
06/28/2019 14:00,2,2.059,ACTIVE,214.41,348.96,60.001,1561744804,"201051344000988","174011545737251",17.89,49.80,0,320.11,387.44,37.3,34.1,0.323,1028499.9,1028499.9,5761,0,0,0,L,1122011218,1,122.01,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561744810,611711.00
06/28/2019 14:00,2,2.775,ACTIVE,215.32,358.88,60.038,1561744804,"201051344000582","174011545737251",25.49,51.00,0,318.00,412.98,71.6,67.2,0.605,1324304.7,1324304.7,5756,0,0,0,L,1122011218,1,122.91,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561744811,611712.00
06/28/2019 14:00,2,2.256,ACTIVE,213.74,352.27,60.017,1561744804,"201051344000868","174011545737251",25.50,49.50,0,318.61,409.68,58.3,54.3,0.477,1332313.0,1332313.0,5755,0,0,0,L,1122011218,1,121.78,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561744812,611713.00
06/28/2019 14:00,2,1.982,ACTIVE,214.64,351.97,60.017,1561744804,"201051344000576","174011545737251",25.35,52.00,0,316.50,410.88,50.9,47.2,0.451,1349102.0,1349102.0,5769,0,0,0,L,1122011218,1,122.23,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561744813,611714.00
06/28/2019 14:00,2,2.055,ACTIVE,213.96,350.77,60.017,1561744804,"201051344001158","174011545737251",25.58,52.00,0,316.20,410.58,53.3,49.5,0.455,1326308.8,1326308.8,5756,0,0,0,L,1122011218,1,121.55,122.68,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561744814,611715.00
06/28/2019 14:00,2,2.500,ACTIVE,215.09,355.88,60.033,1561744804,"201051344000917","174011545737251",26.00,53.80,0,319.21,411.48,65.8,61.6,0.539,1341192.2,1341192.2,5767,0,0,0,L,1122011218,1,122.68,122.68,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561744815,611716.00
06/28/2019 14:00,2,2.139,ACTIVE,214.64,348.66,60.033,1561744804,"201051344000417","174011545737251",17.89,49.80,0,318.61,388.04,38.9,35.6,0.318,1064925.9,1064925.9,5775,0,0,0,L,1122011218,1,122.46,122.23,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561744815,611717.00
06/28/2019 14:00,2,2.422,ACTIVE,214.64,355.28,60.012,1561744804,"201051344000685","174011545737251",25.94,47.30,0,316.80,408.18,63.6,59.5,0.561,1347456.8,1347456.8,5764,0,0,0,L,1122011218,1,123.36,122.01,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561744816,611718.00
06/28/2019 14:00,2,2.195,ACTIVE,215.09,354.97,60.070,1561744804,"201051344000651","174011545737251",25.49,52.80,0,318.91,412.68,56.6,52.8,0.477,1341357.5,1341357.5,5763,0,0,0,L,1122011218,1,123.36,122.23,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561744817,611719.00
06/28/2019 14:00,2,1.939,ACTIVE,213.51,349.26,60.022,1561744804,"201051344000594","174011545737251",25.56,55.00,0,317.40,405.77,50.2,46.6,0.433,1352060.5,1352060.5,5763,0,0,0,L,1122011218,1,121.55,122.23,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561744818,611720.00
06/28/2019 14:00,2,1.889,ACTIVE,213.74,349.26,59.996,1561744804,"201051344000469","174011545737251",25.25,50.00,0,316.80,411.48,48.4,44.7,0.429,1332063.3,1332063.3,5764,0,0,0,L,1122011218,1,121.33,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561744819,611721.00
06/28/2019 14:00,2,2.139,ACTIVE,214.87,352.27,60.043,1561744804,"201051344000585","174011545737251",25.62,51.30,0,316.20,412.08,55.5,51.7,0.455,1356050.6,1356050.6,5758,0,0,0,L,1122011218,1,122.46,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561744820,611722.00
06/28/2019 14:00,2,1.832,ACTIVE,214.41,350.17,60.012,1561744804,"201051344000853","174011545737251",25.31,52.50,0,317.40,410.28,47.0,43.4,0.407,1355017.2,1355017.2,5758,0,0,0,L,1122011218,1,122.46,122.91,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561744821,611723.00
06/28/2019 14:00,2,2.043,ACTIVE,214.64,351.67,60.028,1561744804,"201051344001145","174011545737251",25.82,49.00,0,316.80,412.08,53.4,49.6,0.438,1355998.3,1355998.3,5776,0,0,0,L,1122011218,1,122.68,122.23,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561744822,611724.00
06/28/2019 14:00,2,2.021,ACTIVE,214.64,352.87,60.028,1561744804,"201051344000438","174011545737251",25.58,51.00,0,318.00,412.68,52.4,48.6,0.451,1349481.8,1349481.8,5762,0,0,0,L,1122011218,1,122.91,122.46,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561744823,611725.00
06/28/2019 14:00,2,2.061,ACTIVE,214.19,350.77,60.049,1561744804,"201051344001135","174011545737251",25.45,54.50,0,319.21,411.18,53.1,49.4,0.420,1336631.3,1336631.3,5758,0,0,0,L,1122011218,1,122.46,122.01,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561744824,611726.00
06/28/2019 14:00,2,1.844,ACTIVE,214.19,347.76,60.054,1561744804,"201051344000983","174011545737251",25.66,52.50,0,319.51,411.48,48.0,44.4,0.393,1353049.4,1353049.4,5755,0,0,0,L,1122011218,1,122.01,122.68,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561744825,611727.00
06/28/2019 14:00,2,1.916,ACTIVE,214.64,349.86,60.022,1561744804,"201051344001203","174011545737251",25.47,52.50,0,316.50,413.59,49.4,45.8,0.411,1344552.8,1344552.8,5768,0,0,0,L,1122011218,1,123.14,122.23,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561744826,611728.00
06/28/2019 14:00,2,1.861,ACTIVE,213.96,349.26,60.028,1561744804,"201051344001230","174011545737251",25.76,47.00,0,317.70,408.48,48.6,45.0,0.415,1339695.4,1339695.4,5783,0,0,0,L,1122011218,1,122.46,121.78,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561744827,611729.00
06/28/2019 14:00,2,1.941,ACTIVE,213.74,350.77,60.022,1561744804,"201051344000646","174011545737251",25.54,52.00,0,316.20,410.88,50.2,46.6,0.429,1333567.4,1333567.4,5774,0,0,0,L,1122011218,1,122.68,121.78,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561744828,611730.00
06/28/2019 14:00,2,1.859,ACTIVE,213.74,346.86,60.028,1561744804,"201051344000867","174011545737251",25.45,56.30,0,318.91,408.18,47.9,44.3,0.389,1330289.9,1330289.9,5758,0,0,0,L,1122011218,1,121.78,122.23,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561744829,611731.00
06/28/2019 14:00,2,1.834,ACTIVE,213.74,348.96,60.017,1561744804,"201051344000633","174011545737251",25.47,53.00,0,319.51,410.28,47.3,43.7,0.407,1327412.1,1327412.1,5769,0,0,0,L,1122011218,1,122.01,122.91,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561744830,611732.00
06/28/2019 14:00,2,2.055,ACTIVE,213.74,351.67,60.049,1561744804,"201051344000955","174011545737251",25.72,53.00,0,318.91,407.87,53.5,49.7,0.455,1354195.1,1354195.1,5768,0,0,0,L,1122011218,1,122.01,122.01,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561744831,611733.00
06/28/2019 14:00,2,1.885,ACTIVE,213.96,348.66,60.054,1561744804,"201051344000648","174011545737251",25.56,49.30,0,317.40,411.48,48.8,45.2,0.424,1341568.4,1341568.4,5756,0,0,0,L,1122011218,1,121.33,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561744832,611734.00
06/28/2019 14:00,2,1.885,ACTIVE,214.19,349.86,60.038,1561744804,"201051344000645","174011545737251",25.33,51.00,0,319.51,410.28,48.4,44.8,0.407,1347013.9,1347013.9,5758,0,0,0,L,1122011218,1,122.23,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561744833,611735.00
06/28/2019 14:00,2,1.896,ACTIVE,213.96,349.86,60.038,1561744804,"201051344000569","174011545737251",25.94,52.00,0,317.40,411.48,49.8,46.1,0.424,1363779.5,1363779.5,5762,0,0,0,L,1122011218,1,121.33,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561744834,611736.00
06/28/2019 14:00,2,1.947,ACTIVE,213.96,353.17,60.038,1561744804,"179051228000119","174011545737251",26.08,56.00,0,316.50,410.28,51.5,47.8,0.433,150099.3,150099.3,5808,0,0,0,L,46974696,1,121.78,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561744835,611737.00
06/28/2019 14:15,2,7.793,ACTIVE,220.29,365.80,59.980,1561745704,"201051344000579","174011545737251",26.82,49.30,0,318.00,419.60,211.6,202.3,1.025,1364827.8,1364827.8,5764,0,0,0,L,1122011218,1,124.49,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561745705,611738.00
06/28/2019 14:15,2,7.738,ACTIVE,218.48,361.29,60.006,1561745704,"201051344001025","174011545737251",27.31,50.00,0,318.00,423.81,214.0,204.6,0.972,1349074.1,1349074.1,5763,0,0,0,L,1122011218,1,124.72,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561745706,611739.00
06/28/2019 14:15,2,8.027,ACTIVE,219.16,363.69,60.006,1561745704,"201051344001093","174011545737251",27.17,46.00,0,318.00,422.00,221.1,211.4,1.012,1331574.0,1331574.0,5772,0,0,0,L,1122011218,1,125.40,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561745707,611740.00
06/28/2019 14:15,2,8.486,ACTIVE,220.97,363.99,60.001,1561745704,"201051344000458","174011545737251",26.94,50.00,0,316.80,419.60,231.3,221.3,1.078,1346150.7,1346150.7,5753,0,0,0,L,1122011218,1,124.94,125.85,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561745708,611741.00
06/28/2019 14:15,2,8.420,ACTIVE,218.03,362.79,60.001,1561745704,"201051344000890","174011545737251",27.12,48.00,0,318.61,422.00,231.1,221.1,1.065,1346693.5,1346693.5,5766,0,0,0,L,1122011218,1,125.17,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561745709,611742.00
06/28/2019 14:15,2,8.125,ACTIVE,220.97,360.69,60.049,1561745704,"201051344000988","174011545737251",17.89,47.00,0,316.50,394.35,147.1,140.0,0.689,1028517.1,1028517.1,5762,0,0,0,L,1122011218,1,124.72,126.07,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561745710,611743.00
06/28/2019 14:15,2,8.459,ACTIVE,219.61,365.49,60.006,1561745704,"201051344000582","174011545737251",27.19,46.40,0,315.00,422.90,232.8,222.8,1.065,1324331.7,1324331.7,5757,0,0,0,L,1122011218,1,125.40,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561745711,611744.00
06/28/2019 14:15,2,7.814,ACTIVE,218.71,363.09,60.022,1561745704,"201051344000868","174011545737251",27.06,46.60,0,315.30,420.20,213.9,204.6,0.968,1332340.5,1332340.5,5756,0,0,0,L,1122011218,1,123.81,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561745712,611745.00
06/28/2019 14:15,2,6.982,ACTIVE,219.61,361.89,60.012,1561745704,"201051344000576","174011545737251",26.90,49.50,0,317.40,418.70,190.1,181.5,0.884,1349129.2,1349129.2,5770,0,0,0,L,1122011218,1,124.27,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561745713,611746.00
06/28/2019 14:15,2,7.244,ACTIVE,219.39,360.99,59.996,1561745704,"201051344001158","174011545737251",26.46,49.80,0,316.20,419.00,193.8,185.2,0.902,1326335.7,1326335.7,5757,0,0,0,L,1122011218,1,124.04,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561745713,611747.00
06/28/2019 14:15,2,7.557,ACTIVE,218.48,363.99,60.006,1561745704,"201051344000917","174011545737251",27.35,48.80,0,317.40,421.70,209.2,200.0,0.972,1341219.7,1341219.7,5768,0,0,0,L,1122011218,1,124.72,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561745715,611748.00
06/28/2019 14:15,2,6.523,ACTIVE,217.35,352.87,60.043,1561745704,"201051344000417","174011545737251",17.93,47.50,0,316.20,395.25,118.5,112.4,0.557,1064943.3,1064943.3,5776,0,0,0,L,1122011218,1,124.27,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561745716,611749.00
06/28/2019 14:15,2,6.318,ACTIVE,216.67,356.78,60.006,1561745704,"201051344000685","174011545737251",26.78,45.50,0,315.90,422.00,171.2,163.3,0.809,1347483.9,1347483.9,5765,0,0,0,L,1122011218,1,124.72,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561745717,611750.00
06/28/2019 14:15,2,5.076,ACTIVE,217.35,354.67,60.006,1561745704,"201051344000651","174011545737251",26.76,48.30,0,317.40,422.00,137.5,130.8,0.628,1341385.1,1341385.1,5764,0,0,0,L,1122011218,1,124.72,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561745718,611751.00
06/28/2019 14:15,2,5.592,ACTIVE,216.67,352.87,60.006,1561745704,"201051344000594","174011545737251",27.39,52.80,0,316.50,420.50,155.3,148.0,0.729,1352087.8,1352087.8,5764,0,0,0,L,1122011218,1,123.14,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561745718,611752.00
06/28/2019 14:15,2,6.705,ACTIVE,218.93,358.88,60.012,1561745704,"201051344000469","174011545737251",26.90,46.60,0,314.70,420.20,182.9,174.6,0.893,1332090.9,1332090.9,5765,0,0,0,L,1122011218,1,123.59,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561745719,611753.00
06/28/2019 14:15,2,6.684,ACTIVE,217.58,358.58,60.017,1561745704,"201051344000585","174011545737251",26.84,48.30,0,316.50,421.40,181.7,173.5,0.862,1356079.4,1356079.4,5759,0,0,0,L,1122011218,1,124.04,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561745721,611754.00
06/28/2019 14:15,2,7.746,ACTIVE,220.52,365.19,60.022,1561745704,"201051344000853","174011545737251",26.88,50.60,0,319.51,420.20,210.9,201.7,1.012,1355045.2,1355045.2,5759,0,0,0,L,1122011218,1,125.17,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561745721,611755.00
06/28/2019 14:15,2,7.074,ACTIVE,217.58,360.08,60.017,1561745704,"201051344001145","174011545737251",27.67,46.20,0,318.61,423.20,198.3,189.5,0.937,1356025.8,1356025.8,5777,0,0,0,L,1122011218,1,124.49,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561745722,611756.00
06/28/2019 14:15,2,7.846,ACTIVE,218.71,363.69,60.049,1561745704,"201051344000438","174011545737251",26.86,48.00,0,317.70,422.60,213.6,204.3,0.986,1349509.2,1349509.2,5763,0,0,0,L,1122011218,1,125.40,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561745723,611757.00
06/28/2019 14:15,2,7.883,ACTIVE,218.71,363.39,60.017,1561745704,"201051344001135","174011545737251",26.92,50.00,0,318.61,422.90,215.0,205.6,0.972,1336659.6,1336659.6,5759,0,0,0,L,1122011218,1,125.17,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561745724,611758.00
06/28/2019 14:15,2,7.359,ACTIVE,220.06,363.09,59.990,1561745704,"201051344000983","174011545737251",26.88,50.40,0,317.70,420.20,200.4,191.5,0.932,1353077.6,1353077.6,5756,0,0,0,L,1122011218,1,124.49,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561745725,611759.00
06/28/2019 14:15,2,8.230,ACTIVE,219.16,366.10,60.028,1561745704,"201051344001203","174011545737251",27.06,49.00,0,316.50,422.90,225.6,215.8,1.061,1344581.2,1344581.2,5769,0,0,0,L,1122011218,1,125.85,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561745726,611760.00
06/28/2019 14:15,2,8.113,ACTIVE,217.58,362.79,60.017,1561745704,"201051344001230","174011545737251",27.21,45.50,0,317.40,417.49,223.7,214.0,1.047,1339723.2,1339723.2,5784,0,0,0,L,1122011218,1,124.72,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561745727,611761.00
06/28/2019 14:15,2,8.061,ACTIVE,217.58,362.19,60.012,1561745704,"201051344000646","174011545737251",26.66,49.80,0,316.80,422.30,217.4,207.9,0.999,1333595.4,1333595.4,5775,0,0,0,L,1122011218,1,124.94,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561745728,611762.00
06/28/2019 14:15,2,6.867,ACTIVE,217.80,358.28,60.017,1561745704,"201051344000867","174011545737251",26.96,53.00,0,317.40,419.90,187.1,178.6,0.809,1330317.9,1330317.9,5759,0,0,0,L,1122011218,1,123.81,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561745729,611763.00
06/28/2019 14:15,2,6.068,ACTIVE,217.35,356.48,60.012,1561745704,"201051344000633","174011545737251",26.84,50.80,0,315.60,420.20,164.6,156.9,0.773,1327439.8,1327439.8,5770,0,0,0,L,1122011218,1,123.36,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561745730,611764.00
06/28/2019 14:15,2,6.639,ACTIVE,217.13,359.18,60.049,1561745704,"201051344000955","174011545737251",26.92,49.80,0,317.70,421.70,180.7,172.5,0.857,1354222.9,1354222.9,5769,0,0,0,L,1122011218,1,123.81,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561745731,611765.00
06/28/2019 14:15,2,5.033,ACTIVE,217.35,353.17,60.028,1561745704,"201051344000648","174011545737251",26.86,46.60,0,316.50,419.30,136.8,130.1,0.654,1341596.0,1341596.0,5757,0,0,0,L,1122011218,1,122.91,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561745732,611766.00
06/28/2019 14:15,2,5.145,ACTIVE,217.58,352.27,60.017,1561745704,"201051344000645","174011545737251",26.78,48.80,0,318.30,418.09,139.6,132.8,0.650,1347041.8,1347041.8,5759,0,0,0,L,1122011218,1,123.59,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561745733,611767.00
06/28/2019 14:15,2,6.014,ACTIVE,217.80,357.98,60.012,1561745704,"201051344000569","174011545737251",27.87,50.20,0,316.20,420.20,169.8,161.9,0.822,1363808.0,1363808.0,5763,0,0,0,L,1122011218,1,123.14,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561745734,611768.00
06/28/2019 14:15,2,6.893,ACTIVE,218.26,365.80,60.017,1561745704,"179051228000119","174011545737251",27.17,54.30,0,315.60,425.31,189.8,181.3,0.924,150128.3,150128.3,5809,0,0,0,L,46974696,1,123.81,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561745735,611769.00
06/28/2019 14:30,2,2.201,ACTIVE,213.74,351.37,59.985,1561746604,"201051344000579","174011545737251",26.14,50.20,0,319.81,416.89,58.3,54.3,0.499,1364869.6,1364869.6,5765,0,0,0,L,1122011218,1,121.78,122.23,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561746605,611770.00
06/28/2019 14:30,2,2.283,ACTIVE,214.19,352.27,59.969,1561746604,"201051344001025","174011545737251",26.28,50.00,0,319.21,420.50,60.9,56.8,0.486,1349118.1,1349118.1,5764,0,0,0,L,1122011218,1,122.23,122.23,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561746606,611771.00
06/28/2019 14:30,2,2.170,ACTIVE,214.41,354.07,59.985,1561746604,"201051344001093","174011545737251",26.72,44.80,0,319.51,420.20,58.7,54.8,0.495,1331617.5,1331617.5,5773,0,0,0,L,1122011218,1,122.68,122.01,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561746607,611772.00
06/28/2019 14:30,2,2.117,ACTIVE,213.74,349.56,59.990,1561746604,"201051344000458","174011545737251",26.18,49.30,0,319.81,417.19,56.1,52.3,0.486,1346191.4,1346191.4,5754,0,0,0,L,1122011218,1,121.55,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561746608,611773.00
06/28/2019 14:30,2,2.234,ACTIVE,213.74,352.87,59.975,1561746604,"201051344000890","174011545737251",26.14,49.30,0,319.21,417.19,59.2,55.2,0.491,1346736.5,1346736.5,5767,0,0,0,L,1122011218,1,122.46,121.33,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561746609,611774.00
06/28/2019 14:30,2,1.969,ACTIVE,213.74,346.86,59.996,1561746604,"201051344000988","174011545737251",17.89,46.40,0,316.80,392.25,35.7,32.5,0.309,1028542.8,1028542.8,5763,0,0,0,L,1122011218,1,121.33,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561746610,611775.00
06/28/2019 14:30,2,2.172,ACTIVE,214.41,353.17,59.996,1561746604,"201051344000582","174011545737251",26.20,45.80,0,315.60,421.10,57.7,53.7,0.495,1324374.5,1324374.5,5758,0,0,0,L,1122011218,1,122.46,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561746611,611776.00
06/28/2019 14:30,2,2.176,ACTIVE,213.06,349.86,59.985,1561746604,"201051344000868","174011545737251",26.04,45.30,0,318.00,418.09,57.4,53.5,0.468,1332381.9,1332381.9,5757,0,0,0,L,1122011218,1,121.10,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561746612,611777.00
06/28/2019 14:30,2,2.041,ACTIVE,213.96,350.47,59.990,1561746604,"201051344000576","174011545737251",26.50,48.50,0,317.70,417.49,54.8,51.0,0.482,1349169.4,1349169.4,5771,0,0,0,L,1122011218,1,121.78,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561746613,611778.00
06/28/2019 14:30,2,2.166,ACTIVE,213.51,350.17,59.985,1561746604,"201051344001158","174011545737251",25.64,49.80,0,319.81,416.89,56.3,52.4,0.477,1326376.6,1326376.6,5758,0,0,0,L,1122011218,1,121.33,122.23,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561746614,611779.00
