ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/28/2019 14:30,2,2.176,ACTIVE,213.96,353.17,59.980,1561746604,"201051344000917","174011545737251",26.36,47.50,0,318.61,420.20,58.1,54.2,0.491,1341262.9,1341262.9,5769,0,0,0,L,1122011218,1,122.23,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561746615,611780.00
06/28/2019 14:30,2,2.014,ACTIVE,213.96,346.26,59.969,1561746604,"201051344000417","174011545737251",17.89,48.50,0,319.21,389.84,36.5,33.3,0.301,1064969.7,1064969.7,5777,0,0,0,L,1122011218,1,122.23,121.78,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561746615,611781.00
06/28/2019 14:30,2,2.168,ACTIVE,213.96,351.37,59.985,1561746604,"201051344000685","174011545737251",25.94,46.40,0,318.00,416.59,57.0,53.1,0.508,1347526.3,1347526.3,5766,0,0,0,L,1122011218,1,123.14,121.55,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561746616,611782.00
06/28/2019 14:30,2,2.178,ACTIVE,214.41,353.17,59.948,1561746604,"201051344000651","174011545737251",26.28,47.30,0,317.70,419.90,58.0,54.0,0.482,1341428.0,1341428.0,5765,0,0,0,L,1122011218,1,122.91,121.78,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561746617,611783.00
06/28/2019 14:30,2,2.086,ACTIVE,212.83,348.96,59.996,1561746604,"201051344000594","174011545737251",26.44,53.50,0,315.60,411.78,55.9,52.0,0.477,1352128.9,1352128.9,5765,0,0,0,L,1122011218,1,121.33,121.78,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561746618,611784.00
06/28/2019 14:30,2,2.078,ACTIVE,213.74,350.77,59.985,1561746604,"201051344000469","174011545737251",26.80,45.00,0,317.10,418.09,56.4,52.5,0.495,1332132.1,1332132.1,5766,0,0,0,L,1122011218,1,121.10,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561746619,611785.00
06/28/2019 14:30,2,2.262,ACTIVE,214.41,353.77,59.996,1561746604,"201051344000585","174011545737251",26.62,48.30,0,320.11,420.50,61.0,57.0,0.513,1356123.1,1356123.1,5760,0,0,0,L,1122011218,1,122.23,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561746620,611786.00
06/28/2019 14:30,2,2.066,ACTIVE,213.96,351.37,59.990,1561746604,"201051344000853","174011545737251",26.70,48.80,0,320.41,418.09,55.9,52.0,0.486,1355085.7,1355085.7,5760,0,0,0,L,1122011218,1,122.01,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561746621,611787.00
06/28/2019 14:30,2,2.186,ACTIVE,214.19,352.87,59.996,1561746604,"201051344001145","174011545737251",25.92,46.40,0,318.91,418.70,57.4,53.5,0.473,1356068.7,1356068.7,5778,0,0,0,L,1122011218,1,122.46,121.78,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561746622,611788.00
06/28/2019 14:30,2,2.154,ACTIVE,214.19,353.77,60.017,1561746604,"201051344000438","174011545737251",26.24,48.80,0,318.00,419.90,57.2,53.3,0.491,1349551.4,1349551.4,5764,0,0,0,L,1122011218,1,122.68,122.01,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561746623,611789.00
06/28/2019 14:30,2,2.266,ACTIVE,213.74,352.57,60.001,1561746604,"201051344001135","174011545737251",25.98,48.80,0,317.40,419.90,59.6,55.6,0.486,1336702.3,1336702.3,5760,0,0,0,L,1122011218,1,122.46,121.78,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561746624,611790.00
06/28/2019 14:30,2,2.080,ACTIVE,213.51,350.17,59.985,1561746604,"201051344000983","174011545737251",26.94,49.00,0,318.30,418.70,56.8,52.9,0.482,1353118.2,1353118.2,5757,0,0,0,L,1122011218,1,121.55,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561746625,611791.00
06/28/2019 14:30,2,2.188,ACTIVE,214.19,351.97,59.980,1561746604,"201051344001203","174011545737251",26.64,48.50,0,319.51,421.10,59.0,55.0,0.486,1344624.4,1344624.4,5770,0,0,0,L,1122011218,1,122.91,121.78,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561746626,611792.00
06/28/2019 14:30,2,2.123,ACTIVE,213.51,351.97,59.953,1561746604,"201051344001230","174011545737251",26.56,46.40,0,317.40,414.79,57.1,53.2,0.486,1339765.8,1339765.8,5785,0,0,0,L,1122011218,1,122.23,121.55,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561746627,611793.00
06/28/2019 14:30,2,2.195,ACTIVE,213.29,352.57,60.012,1561746604,"201051344000646","174011545737251",25.88,51.50,0,319.21,419.60,57.6,53.6,0.486,1333637.7,1333637.7,5776,0,0,0,L,1122011218,1,122.23,121.33,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561746628,611794.00
06/28/2019 14:30,2,2.143,ACTIVE,213.29,348.36,59.996,1561746604,"201051344000867","174011545737251",25.98,52.50,0,317.70,414.19,56.4,52.5,0.460,1330358.7,1330358.7,5760,0,0,0,L,1122011218,1,121.55,122.23,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561746629,611795.00
06/28/2019 14:30,2,2.082,ACTIVE,213.51,351.37,60.006,1561746604,"201051344000633","174011545737251",26.14,49.80,0,318.30,417.79,55.1,51.3,0.482,1327480.3,1327480.3,5771,0,0,0,L,1122011218,1,121.78,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561746630,611796.00
06/28/2019 14:30,2,2.172,ACTIVE,213.51,351.67,60.033,1561746604,"201051344000955","174011545737251",26.26,49.30,0,317.40,416.89,57.8,53.8,0.495,1354264.8,1354264.8,5770,0,0,0,L,1122011218,1,121.78,121.78,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561746631,611797.00
06/28/2019 14:30,2,1.992,ACTIVE,213.74,349.26,59.996,1561746604,"201051344000648","174011545737251",26.66,46.40,0,316.50,418.70,53.8,50.0,0.464,1341635.3,1341635.3,5758,0,0,0,L,1122011218,1,121.10,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561746632,611798.00
06/28/2019 14:30,2,2.014,ACTIVE,213.74,348.96,59.996,1561746604,"201051344000645","174011545737251",26.46,47.30,0,319.81,417.49,53.9,50.1,0.451,1347081.5,1347081.5,5760,0,0,0,L,1122011218,1,121.78,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561746633,611799.00
06/28/2019 14:30,2,2.066,ACTIVE,213.29,348.66,60.001,1561746604,"201051344000569","174011545737251",26.40,48.30,0,317.70,419.30,55.2,51.4,0.473,1363848.0,1363848.0,5764,0,0,0,L,1122011218,1,120.88,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561746633,611800.00
06/28/2019 14:30,2,2.074,ACTIVE,213.29,353.47,59.985,1561746604,"179051228000119","174011545737251",26.94,51.50,0,320.11,419.60,56.6,52.7,0.486,150168.9,150168.9,5810,0,0,0,L,46974696,1,121.33,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561746634,611801.00
06/28/2019 14:45,2,8.279,ACTIVE,221.19,367.00,60.006,1561747503,"201051344000579","174011545737251",26.80,47.80,0,332.13,417.49,224.6,214.8,1.078,1364894.3,1364894.3,5766,0,0,0,L,1122011218,1,124.94,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561747505,611802.00
06/28/2019 14:45,2,8.320,ACTIVE,220.06,364.59,59.985,1561747503,"201051344001025","174011545737251",27.57,48.00,0,329.43,422.00,232.1,222.1,1.065,1349144.2,1349144.2,5765,0,0,0,L,1122011218,1,125.62,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561747506,611803.00
06/28/2019 14:45,2,8.322,ACTIVE,220.06,367.30,60.022,1561747503,"201051344001093","174011545737251",27.23,43.20,0,332.13,419.90,229.5,219.6,1.021,1331643.0,1331643.0,5774,0,0,0,L,1122011218,1,125.85,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561747507,611804.00
06/28/2019 14:45,2,8.160,ACTIVE,221.19,366.70,59.996,1561747503,"201051344000458","174011545737251",27.12,44.50,0,330.63,419.30,223.9,214.2,1.039,1346215.8,1346215.8,5755,0,0,0,L,1122011218,1,125.17,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561747507,611805.00
06/28/2019 14:45,2,8.473,ACTIVE,218.71,365.80,59.990,1561747503,"201051344000890","174011545737251",26.52,48.00,0,331.23,419.90,227.4,217.6,1.030,1346762.1,1346762.1,5768,0,0,0,L,1122011218,1,125.40,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561747508,611806.00
06/28/2019 14:45,2,8.068,ACTIVE,221.19,361.29,60.006,1561747503,"201051344000988","174011545737251",17.95,42.80,0,331.23,394.35,146.6,139.6,0.672,1028558.7,1028558.7,5764,0,0,0,L,1122011218,1,124.94,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561747509,611807.00
06/28/2019 14:45,2,8.373,ACTIVE,220.06,367.30,60.054,1561747503,"201051344000582","174011545737251",26.84,43.80,0,332.73,421.70,227.6,217.8,1.025,1324399.9,1324399.9,5759,0,0,0,L,1122011218,1,125.62,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561747510,611808.00
06/28/2019 14:45,2,8.066,ACTIVE,219.16,366.40,60.017,1561747503,"201051344000868","174011545737251",27.77,42.00,0,328.52,419.60,226.6,216.8,1.021,1332406.9,1332406.9,5758,0,0,0,L,1122011218,1,124.04,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561747511,611809.00
06/28/2019 14:45,2,8.127,ACTIVE,220.97,368.20,60.001,1561747503,"201051344000576","174011545737251",27.25,44.00,0,332.13,417.79,224.1,214.4,1.025,1349193.7,1349193.7,5772,0,0,0,L,1122011218,1,124.94,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561747512,611810.00
06/28/2019 14:45,2,8.252,ACTIVE,221.19,365.80,60.006,1561747503,"201051344001158","174011545737251",26.74,45.50,0,330.63,417.19,223.3,213.7,1.030,1326401.4,1326401.4,5759,0,0,0,L,1122011218,1,124.94,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561747513,611811.00
06/28/2019 14:45,2,8.438,ACTIVE,219.61,367.90,60.038,1561747503,"201051344000917","174011545737251",26.98,45.50,0,332.73,421.40,230.4,220.5,1.078,1341288.8,1341288.8,5770,0,0,0,L,1122011218,1,125.40,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561747514,611812.00
06/28/2019 14:45,2,8.033,ACTIVE,218.93,357.38,60.006,1561747503,"201051344000417","174011545737251",17.89,47.00,0,332.13,392.55,145.5,138.5,0.676,1064986.1,1064986.1,5778,0,0,0,L,1122011218,1,124.94,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561747515,611813.00
06/28/2019 14:45,2,8.449,ACTIVE,218.26,365.49,60.006,1561747503,"201051344000685","174011545737251",26.58,44.30,0,332.13,419.30,227.2,217.4,1.083,1347552.0,1347552.0,5767,0,0,0,L,1122011218,1,125.62,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561747516,611814.00
06/28/2019 14:45,2,8.285,ACTIVE,220.52,368.20,59.980,1561747503,"201051344000651","174011545737251",27.37,45.80,0,333.63,419.90,229.4,219.5,1.025,1341454.1,1341454.1,5766,0,0,0,L,1122011218,1,126.30,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561747517,611815.00
06/28/2019 14:45,2,8.264,ACTIVE,218.71,366.10,60.001,1561747503,"201051344000594","174011545737251",26.82,52.00,0,319.51,418.09,224.3,214.6,1.030,1352154.0,1352154.0,5766,0,0,0,L,1122011218,1,124.04,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561747518,611816.00
06/28/2019 14:45,2,8.172,ACTIVE,221.19,369.40,59.996,1561747503,"201051344000469","174011545737251",27.45,40.20,0,330.03,419.00,227.1,217.3,1.061,1332157.4,1332157.4,5767,0,0,0,L,1122011218,1,124.72,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561747519,611817.00
06/28/2019 14:45,2,8.484,ACTIVE,220.29,366.10,59.996,1561747503,"201051344000585","174011545737251",27.23,46.00,0,332.43,420.20,233.7,223.7,1.114,1356150.1,1356150.1,5761,0,0,0,L,1122011218,1,125.62,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561747520,611818.00
06/28/2019 14:45,2,8.107,ACTIVE,221.42,367.60,60.012,1561747503,"201051344000853","174011545737251",27.63,43.80,0,332.73,419.60,226.8,217.0,1.043,1355111.0,1355111.0,5761,0,0,0,L,1122011218,1,125.62,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561747521,611819.00
06/28/2019 14:45,2,8.408,ACTIVE,218.71,364.59,60.006,1561747503,"201051344001145","174011545737251",27.04,44.50,0,332.13,420.80,230.1,220.1,1.034,1356095.0,1356095.0,5779,0,0,0,L,1122011218,1,125.17,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561747521,611820.00
06/28/2019 14:45,2,8.297,ACTIVE,219.61,366.70,60.006,1561747503,"201051344000438","174011545737251",27.00,48.50,0,333.03,419.90,226.7,216.9,1.039,1349577.5,1349577.5,5765,0,0,0,L,1122011218,1,125.85,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561747522,611821.00
06/28/2019 14:45,2,8.525,ACTIVE,219.84,368.20,60.001,1561747503,"201051344001135","174011545737251",26.52,47.30,0,332.73,419.00,229.0,219.1,1.021,1336729.0,1336729.0,5761,0,0,0,L,1122011218,1,125.85,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561747523,611822.00
06/28/2019 14:45,2,8.072,ACTIVE,221.19,367.30,60.022,1561747503,"201051344000983","174011545737251",27.65,44.30,0,330.33,419.00,226.1,216.3,1.039,1353143.7,1353143.7,5758,0,0,0,L,1122011218,1,125.17,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561747524,611823.00
06/28/2019 14:45,2,8.576,ACTIVE,220.06,365.19,60.017,1561747503,"201051344001203","174011545737251",26.78,47.80,0,333.33,422.90,232.3,222.3,1.061,1344651.3,1344651.3,5771,0,0,0,L,1122011218,1,126.30,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561747525,611824.00
06/28/2019 14:45,2,8.363,ACTIVE,218.26,363.39,60.022,1561747503,"201051344001230","174011545737251",27.12,45.30,0,329.73,419.30,229.6,219.7,1.065,1339792.3,1339792.3,5786,0,0,0,L,1122011218,1,124.94,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561747526,611825.00
06/28/2019 14:45,2,8.432,ACTIVE,218.48,364.89,60.001,1561747503,"201051344000646","174011545737251",26.76,48.30,0,330.03,420.50,228.4,218.6,1.065,1333664.4,1333664.4,5777,0,0,0,L,1122011218,1,125.40,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561747527,611826.00
06/28/2019 14:45,2,8.176,ACTIVE,219.39,362.49,60.006,1561747503,"201051344000867","174011545737251",27.27,48.30,0,328.22,417.79,225.9,216.1,1.016,1330384.5,1330384.5,5761,0,0,0,L,1122011218,1,124.49,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561747528,611827.00
06/28/2019 14:45,2,8.064,ACTIVE,219.61,365.49,59.996,1561747503,"201051344000633","174011545737251",27.43,47.50,0,330.63,417.49,224.0,214.3,1.069,1327505.8,1327505.8,5772,0,0,0,L,1122011218,1,124.49,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561747529,611828.00
06/28/2019 14:45,2,7.992,ACTIVE,218.71,363.69,60.012,1561747503,"201051344000955","174011545737251",27.71,48.30,0,330.93,420.50,223.9,214.2,1.065,1354291.4,1354291.4,5771,0,0,0,L,1122011218,1,124.72,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561747530,611829.00
06/28/2019 14:45,2,7.996,ACTIVE,220.52,368.50,60.001,1561747503,"201051344000648","174011545737251",27.23,43.60,0,330.93,418.09,220.5,210.9,1.016,1341660.4,1341660.4,5759,0,0,0,L,1122011218,1,124.49,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561747531,611830.00
06/28/2019 14:45,2,8.141,ACTIVE,220.74,365.80,60.001,1561747503,"201051344000645","174011545737251",27.17,43.80,0,330.93,417.49,224.0,214.3,1.012,1347106.9,1347106.9,5761,0,0,0,L,1122011218,1,125.17,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561747532,611831.00
06/28/2019 14:45,2,8.156,ACTIVE,220.52,368.50,60.017,1561747503,"201051344000569","174011545737251",27.35,44.80,0,330.03,419.00,225.9,216.1,1.030,1363873.7,1363873.7,5765,0,0,0,L,1122011218,1,124.49,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561747533,611832.00
06/28/2019 14:45,2,8.137,ACTIVE,220.52,372.71,60.012,1561747503,"179051228000119","174011545737251",27.63,47.80,0,330.93,424.41,227.7,217.8,1.083,150194.9,150194.9,5811,0,0,0,L,46974696,1,124.72,126.30,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561747534,611833.00
06/28/2019 15:00,2,7.197,ACTIVE,219.61,361.89,60.017,1561748404,"201051344000579","174011545737251",26.18,49.00,0,335.74,414.79,190.8,182.3,0.897,1364943.7,1364943.7,5767,0,0,0,L,1122011218,1,124.49,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561748405,611834.00
06/28/2019 15:00,2,7.582,ACTIVE,218.71,360.69,60.012,1561748404,"201051344001025","174011545737251",25.66,50.40,0,329.43,420.50,197.0,188.2,0.884,1349195.1,1349195.1,5766,0,0,0,L,1122011218,1,124.94,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561748406,611835.00
06/28/2019 15:00,2,7.264,ACTIVE,218.93,361.89,60.006,1561748404,"201051344001093","174011545737251",26.34,46.40,0,334.84,416.59,193.8,185.2,0.893,1331693.1,1331693.1,5775,0,0,0,L,1122011218,1,125.17,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561748407,611836.00
06/28/2019 15:00,2,7.207,ACTIVE,219.84,362.19,60.017,1561748404,"201051344000458","174011545737251",26.08,46.40,0,335.44,415.39,190.3,181.8,0.871,1346265.1,1346265.1,5756,0,0,0,L,1122011218,1,124.72,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561748408,611837.00
06/28/2019 15:00,2,7.389,ACTIVE,217.35,360.38,59.980,1561748404,"201051344000890","174011545737251",25.88,49.50,0,330.03,416.59,193.6,184.9,0.888,1346811.7,1346811.7,5769,0,0,0,L,1122011218,1,124.72,122.68,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561748409,611838.00
06/28/2019 15:00,2,6.564,ACTIVE,219.61,356.78,60.022,1561748404,"201051344000988","174011545737251",17.89,43.60,0,337.24,392.55,118.7,112.6,0.570,1028590.3,1028590.3,5765,0,0,0,L,1122011218,1,124.27,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561748409,611839.00
06/28/2019 15:00,2,7.332,ACTIVE,218.71,360.99,59.996,1561748404,"201051344000582","174011545737251",26.04,47.00,0,334.54,417.49,193.4,184.8,0.906,1324449.7,1324449.7,5760,0,0,0,L,1122011218,1,124.94,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561748410,611840.00
06/28/2019 15:00,2,7.156,ACTIVE,218.26,360.38,60.043,1561748404,"201051344000868","174011545737251",26.44,43.20,0,333.33,416.89,191.7,183.1,0.866,1332456.9,1332456.9,5759,0,0,0,L,1122011218,1,123.59,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561748411,611841.00
06/28/2019 15:00,2,7.141,ACTIVE,219.61,363.09,60.012,1561748404,"201051344000576","174011545737251",26.36,45.50,0,334.84,415.39,190.7,182.2,0.888,1349243.1,1349243.1,5773,0,0,0,L,1122011218,1,124.49,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561748412,611842.00
06/28/2019 15:00,2,7.197,ACTIVE,219.84,362.19,60.012,1561748404,"201051344001158","174011545737251",25.78,47.30,0,334.54,415.39,188.0,179.5,0.866,1326450.2,1326450.2,5760,0,0,0,L,1122011218,1,124.27,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561748413,611843.00
06/28/2019 15:00,2,7.480,ACTIVE,218.48,361.59,60.033,1561748404,"201051344000917","174011545737251",26.02,48.00,0,332.73,416.89,197.1,188.3,0.919,1341339.2,1341339.2,5771,0,0,0,L,1122011218,1,124.72,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561748414,611844.00
06/28/2019 15:00,2,6.648,ACTIVE,217.80,352.87,60.006,1561748404,"201051344000417","174011545737251",17.89,49.50,0,334.84,391.04,120.7,114.5,0.561,1065017.0,1065017.0,5779,0,0,0,L,1122011218,1,124.49,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561748415,611845.00
06/28/2019 15:00,2,7.412,ACTIVE,217.35,360.38,60.022,1561748404,"201051344000685","174011545737251",26.14,47.50,0,331.23,415.99,196.1,187.3,0.946,1347601.8,1347601.8,5768,0,0,0,L,1122011218,1,124.94,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561748416,611846.00
06/28/2019 15:00,2,7.311,ACTIVE,219.16,361.59,60.006,1561748404,"201051344000651","174011545737251",26.22,50.00,0,335.14,415.99,194.1,185.5,0.879,1341504.2,1341504.2,5767,0,0,0,L,1122011218,1,125.62,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561748417,611847.00
06/28/2019 15:00,2,7.045,ACTIVE,217.58,360.08,60.006,1561748404,"201051344000594","174011545737251",26.58,54.50,0,329.43,415.09,189.6,181.0,0.875,1352203.2,1352203.2,5767,0,0,0,L,1122011218,1,123.59,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561748418,611848.00
06/28/2019 15:00,2,7.236,ACTIVE,219.61,361.89,60.033,1561748404,"201051344000469","174011545737251",26.08,42.50,0,334.24,416.29,191.1,182.5,0.906,1332207.2,1332207.2,5768,0,0,0,L,1122011218,1,124.04,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561748419,611849.00
06/28/2019 15:00,2,7.586,ACTIVE,218.93,361.89,60.022,1561748404,"201051344000585","174011545737251",25.76,48.80,0,334.24,416.89,197.9,189.1,0.928,1356201.1,1356201.1,5762,0,0,0,L,1122011218,1,124.72,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561748420,611850.00
06/28/2019 15:00,2,7.162,ACTIVE,220.06,362.19,60.028,1561748404,"201051344000853","174011545737251",26.62,46.20,0,331.83,415.39,193.1,184.4,0.871,1355160.8,1355160.8,5762,0,0,0,L,1122011218,1,124.94,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561748421,611851.00
06/28/2019 15:00,2,7.436,ACTIVE,217.58,361.29,60.028,1561748404,"201051344001145","174011545737251",26.38,46.60,0,332.13,417.49,198.6,189.7,0.910,1356145.4,1356145.4,5780,0,0,0,L,1122011218,1,124.49,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561748422,611852.00
06/28/2019 15:00,2,7.311,ACTIVE,218.26,361.89,60.017,1561748404,"201051344000438","174011545737251",26.24,50.80,0,336.04,416.59,194.2,185.6,0.915,1349626.9,1349626.9,5766,0,0,0,L,1122011218,1,125.17,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561748423,611853.00
06/28/2019 15:00,2,7.432,ACTIVE,218.48,361.29,60.017,1561748404,"201051344001135","174011545737251",25.78,49.80,0,336.04,416.59,194.1,185.5,0.879,1336778.9,1336778.9,5762,0,0,0,L,1122011218,1,124.94,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561748424,611854.00
06/28/2019 15:00,2,7.223,ACTIVE,219.61,363.69,60.012,1561748404,"201051344000983","174011545737251",26.24,45.50,0,334.54,416.29,192.0,183.4,0.897,1353193.3,1353193.3,5759,0,0,0,L,1122011218,1,124.49,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561748425,611855.00
06/28/2019 15:00,2,7.436,ACTIVE,218.71,360.99,59.985,1561748404,"201051344001203","174011545737251",26.06,51.00,0,335.74,417.19,196.1,187.4,0.910,1344702.0,1344702.0,5772,0,0,0,L,1122011218,1,125.40,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561748425,611856.00
06/28/2019 15:00,2,7.338,ACTIVE,217.13,357.68,59.990,1561748404,"201051344001230","174011545737251",26.34,47.50,0,329.13,412.38,195.7,187.0,0.919,1339842.4,1339842.4,5787,0,0,0,L,1122011218,1,124.49,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561748426,611857.00
06/28/2019 15:00,2,7.438,ACTIVE,217.58,360.69,60.028,1561748404,"201051344000646","174011545737251",25.74,51.00,0,330.03,416.59,194.0,185.3,0.906,1333714.0,1333714.0,5778,0,0,0,L,1122011218,1,124.72,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561748427,611858.00
06/28/2019 15:00,2,7.260,ACTIVE,218.26,359.78,60.028,1561748404,"201051344000867","174011545737251",25.94,50.60,0,331.83,414.79,190.7,182.1,0.862,1330434.0,1330434.0,5762,0,0,0,L,1122011218,1,124.04,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561748428,611859.00
06/28/2019 15:00,2,7.250,ACTIVE,218.26,360.38,60.012,1561748404,"201051344000633","174011545737251",25.76,49.00,0,336.34,415.39,189.0,180.5,0.893,1327554.9,1327554.9,5773,0,0,0,L,1122011218,1,124.04,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561748429,611860.00
06/28/2019 15:00,2,7.365,ACTIVE,217.58,359.78,59.990,1561748404,"201051344000955","174011545737251",25.88,51.00,0,328.82,415.69,192.9,184.3,0.893,1354340.6,1354340.6,5772,0,0,0,L,1122011218,1,124.27,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561748430,611861.00
06/28/2019 15:00,2,6.971,ACTIVE,219.16,361.59,60.017,1561748404,"201051344000648","174011545737251",26.50,45.00,0,335.14,415.69,187.0,178.5,0.884,1341708.8,1341708.8,5760,0,0,0,L,1122011218,1,123.81,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561748431,611862.00
06/28/2019 15:00,2,7.133,ACTIVE,219.16,360.38,60.028,1561748404,"201051344000645","174011545737251",26.20,44.80,0,335.44,415.09,189.3,180.8,0.849,1347155.9,1347155.9,5762,0,0,0,L,1122011218,1,124.49,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561748432,611863.00
06/28/2019 15:00,2,7.217,ACTIVE,219.39,361.29,60.006,1561748404,"201051344000569","174011545737251",26.26,45.00,0,334.84,415.99,192.0,183.4,0.893,1363923.2,1363923.2,5766,0,0,0,L,1122011218,1,123.81,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561748433,611864.00
06/28/2019 15:00,2,7.188,ACTIVE,219.16,367.00,60.001,1561748404,"179051228000119","174011545737251",26.64,48.50,0,336.04,419.60,193.7,185.1,0.932,150245.0,150245.0,5812,0,0,0,L,46974696,1,124.27,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561748434,611865.00
06/28/2019 15:15,2,6.725,ACTIVE,219.16,359.78,60.006,1561749304,"201051344000579","174011545737251",26.46,50.40,0,337.84,406.07,180.2,172.0,0.849,1364987.6,1364987.6,5768,0,0,0,L,1122011218,1,124.04,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561749305,611866.00
06/28/2019 15:15,2,7.057,ACTIVE,218.26,360.38,60.012,1561749304,"201051344001025","174011545737251",26.02,51.80,0,330.93,403.67,185.9,177.5,0.835,1349240.5,1349240.5,5767,0,0,0,L,1122011218,1,124.72,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561749306,611867.00
06/28/2019 15:15,2,6.791,ACTIVE,218.48,362.19,59.985,1561749304,"201051344001093","174011545737251",26.56,47.50,0,336.94,406.67,182.7,174.4,0.840,1331737.8,1331737.8,5776,0,0,0,L,1122011218,1,125.17,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561749307,611868.00
06/28/2019 15:15,2,6.643,ACTIVE,219.39,359.48,59.985,1561749304,"201051344000458","174011545737251",26.86,46.40,0,338.14,406.07,180.7,172.5,0.835,1346308.8,1346308.8,5757,0,0,0,L,1122011218,1,124.27,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561749308,611869.00
06/28/2019 15:15,2,6.936,ACTIVE,217.13,358.58,60.022,1561749304,"201051344000890","174011545737251",25.96,50.80,0,330.03,402.16,182.4,174.1,0.844,1346856.3,1346856.3,5770,0,0,0,L,1122011218,1,124.72,122.68,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561749309,611870.00
06/28/2019 15:15,2,6.381,ACTIVE,219.39,354.97,60.012,1561749304,"201051344000988","174011545737251",17.89,44.50,0,338.14,384.73,115.7,109.7,0.544,1028617.7,1028617.7,5766,0,0,0,L,1122011218,1,124.04,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561749310,611871.00
06/28/2019 15:15,2,6.844,ACTIVE,218.48,360.69,60.006,1561749304,"201051344000582","174011545737251",26.24,48.30,0,336.64,406.67,181.9,173.7,0.844,1324494.2,1324494.2,5761,0,0,0,L,1122011218,1,124.94,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561749311,611872.00
06/28/2019 15:15,2,6.752,ACTIVE,218.03,359.78,60.006,1561749304,"201051344000868","174011545737251",26.68,43.00,0,331.23,401.26,182.4,174.2,0.826,1332501.0,1332501.0,5760,0,0,0,L,1122011218,1,123.36,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561749312,611873.00
06/28/2019 15:15,2,6.580,ACTIVE,219.16,360.99,60.001,1561749304,"201051344000576","174011545737251",27.04,45.80,0,337.54,406.37,180.1,171.9,0.840,1349286.8,1349286.8,5774,0,0,0,L,1122011218,1,124.04,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561749313,611874.00
06/28/2019 15:15,2,6.793,ACTIVE,219.39,360.08,59.996,1561749304,"201051344001158","174011545737251",25.88,48.50,0,337.24,405.17,178.0,169.8,0.831,1326493.4,1326493.4,5761,0,0,0,L,1122011218,1,124.04,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561749314,611875.00
06/28/2019 15:15,2,6.855,ACTIVE,218.26,361.29,60.043,1561749304,"201051344000917","174011545737251",26.74,49.30,0,336.04,402.46,185.7,177.3,0.871,1341384.6,1341384.6,5772,0,0,0,L,1122011218,1,124.72,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561749315,611876.00
06/28/2019 15:15,2,6.322,ACTIVE,217.35,351.97,60.001,1561749304,"201051344000417","174011545737251",17.89,49.50,0,333.33,379.92,114.5,108.5,0.535,1065044.8,1065044.8,5780,0,0,0,L,1122011218,1,124.27,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561749316,611877.00
06/28/2019 15:15,2,6.945,ACTIVE,217.13,359.18,59.964,1561749304,"201051344000685","174011545737251",26.08,48.00,0,331.53,401.86,183.4,175.1,0.879,1347647.0,1347647.0,5769,0,0,0,L,1122011218,1,125.17,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561749317,611878.00
06/28/2019 15:15,2,6.857,ACTIVE,218.93,360.38,60.017,1561749304,"201051344000651","174011545737251",26.34,50.00,0,337.54,406.67,182.9,174.6,0.831,1341549.1,1341549.1,5768,0,0,0,L,1122011218,1,125.40,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561749318,611879.00
06/28/2019 15:15,2,6.699,ACTIVE,217.35,358.28,60.012,1561749304,"201051344000594","174011545737251",26.58,55.30,0,329.73,400.06,180.2,172.0,0.826,1352247.1,1352247.1,5768,0,0,0,L,1122011218,1,123.36,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561749319,611880.00
06/28/2019 15:15,2,6.607,ACTIVE,219.39,361.89,60.012,1561749304,"201051344000469","174011545737251",27.14,42.50,0,337.84,407.57,181.6,173.4,0.866,1332251.2,1332251.2,5769,0,0,0,L,1122011218,1,123.81,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561749320,611881.00
06/28/2019 15:15,2,7.072,ACTIVE,218.71,359.78,60.006,1561749304,"201051344000585","174011545737251",26.14,49.50,0,336.94,406.37,187.2,178.7,0.875,1356246.8,1356246.8,5763,0,0,0,L,1122011218,1,124.72,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561749321,611882.00
06/28/2019 15:15,2,6.592,ACTIVE,219.61,360.69,60.006,1561749304,"201051344000853","174011545737251",27.37,46.80,0,336.94,405.77,182.8,174.5,0.853,1355205.1,1355205.1,5763,0,0,0,L,1122011218,1,124.72,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561749322,611883.00
06/28/2019 15:15,2,6.875,ACTIVE,217.35,358.88,60.012,1561749304,"201051344001145","174011545737251",26.78,47.00,0,331.53,403.37,186.5,178.1,0.862,1356191.1,1356191.1,5781,0,0,0,L,1122011218,1,124.49,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561749323,611884.00
06/28/2019 15:15,2,6.908,ACTIVE,218.03,360.69,59.996,1561749304,"201051344000438","174011545737251",25.96,50.80,0,336.64,404.57,181.7,173.4,0.857,1349671.7,1349671.7,5767,0,0,0,L,1122011218,1,125.17,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561749323,611885.00
06/28/2019 15:15,2,6.914,ACTIVE,218.26,359.18,60.012,1561749304,"201051344001135","174011545737251",26.14,50.80,0,333.33,402.77,182.9,174.6,0.831,1336823.7,1336823.7,5763,0,0,0,L,1122011218,1,124.94,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561749324,611886.00
06/28/2019 15:15,2,6.668,ACTIVE,219.39,360.69,60.006,1561749304,"201051344000983","174011545737251",27.08,45.30,0,337.24,406.67,182.8,174.5,0.857,1353237.6,1353237.6,5760,0,0,0,L,1122011218,1,124.27,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561749325,611887.00
06/28/2019 15:15,2,6.975,ACTIVE,218.48,359.48,60.006,1561749304,"201051344001203","174011545737251",26.30,52.30,0,337.84,406.07,185.8,177.4,0.862,1344747.3,1344747.3,5773,0,0,0,L,1122011218,1,125.40,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561749326,611888.00
06/28/2019 15:15,2,6.848,ACTIVE,216.90,359.78,60.054,1561749304,"201051344001230","174011545737251",26.58,47.80,0,330.63,402.16,184.3,175.9,0.888,1339887.5,1339887.5,5788,0,0,0,L,1122011218,1,124.49,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561749327,611889.00
06/28/2019 15:15,2,6.920,ACTIVE,217.13,359.18,60.006,1561749304,"201051344000646","174011545737251",26.06,51.00,0,330.03,401.56,182.5,174.2,0.857,1333758.7,1333758.7,5779,0,0,0,L,1122011218,1,124.72,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561749328,611890.00
06/28/2019 15:15,2,6.684,ACTIVE,218.03,357.98,60.012,1561749304,"201051344000867","174011545737251",26.86,50.20,0,331.83,400.06,181.8,173.6,0.826,1330478.0,1330478.0,5763,0,0,0,L,1122011218,1,123.81,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561749329,611891.00
06/28/2019 15:15,2,6.625,ACTIVE,218.26,359.48,60.012,1561749304,"201051344000633","174011545737251",26.82,50.20,0,337.24,401.26,179.9,171.7,0.844,1327598.5,1327598.5,5774,0,0,0,L,1122011218,1,123.81,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561749330,611892.00
06/28/2019 15:15,2,6.854,ACTIVE,217.35,357.98,60.022,1561749304,"201051344000955","174011545737251",26.10,51.50,0,329.13,404.27,181.2,172.9,0.862,1354385.1,1354385.1,5773,0,0,0,L,1122011218,1,124.04,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561749331,611893.00
06/28/2019 15:15,2,6.551,ACTIVE,218.71,358.58,60.012,1561749304,"201051344000648","174011545737251",26.82,45.30,0,337.84,404.57,177.9,169.8,0.835,1341751.9,1341751.9,5761,0,0,0,L,1122011218,1,123.59,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561749332,611894.00
06/28/2019 15:15,2,6.652,ACTIVE,218.93,359.78,60.022,1561749304,"201051344000645","174011545737251",26.72,44.80,0,337.24,404.57,180.1,171.9,0.822,1347199.6,1347199.6,5763,0,0,0,L,1122011218,1,124.27,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561749333,611895.00
06/28/2019 15:15,2,6.686,ACTIVE,218.93,361.29,60.006,1561749304,"201051344000569","174011545737251",26.94,44.50,0,337.24,405.77,182.5,174.2,0.853,1363967.5,1363967.5,5767,0,0,0,L,1122011218,1,123.59,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561749334,611896.00
06/28/2019 15:15,2,6.646,ACTIVE,218.93,366.40,59.996,1561749304,"179051228000119","174011545737251",27.39,48.30,0,335.44,406.67,184.2,175.9,0.888,150289.8,150289.8,5813,0,0,0,L,46974696,1,124.04,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561749335,611897.00
06/28/2019 15:30,2,6.441,ACTIVE,219.16,360.69,60.022,1561750205,"201051344000579","174011545737251",26.38,51.50,0,338.14,402.77,172.2,164.2,0.818,1365029.6,1365029.6,5769,0,0,0,L,1122011218,1,124.27,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561750206,611898.00
06/28/2019 15:30,2,6.771,ACTIVE,218.71,358.58,60.022,1561750205,"201051344001025","174011545737251",26.08,52.30,0,330.63,400.36,178.8,170.7,0.804,1349283.9,1349283.9,5768,0,0,0,L,1122011218,1,124.72,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561750207,611899.00
06/28/2019 15:30,2,6.445,ACTIVE,218.71,361.29,60.017,1561750205,"201051344001093","174011545737251",26.78,47.00,0,336.94,401.56,174.6,166.6,0.809,1331780.3,1331780.3,5777,0,0,0,L,1122011218,1,125.17,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561750208,611900.00
06/28/2019 15:30,2,6.309,ACTIVE,219.16,358.28,60.022,1561750205,"201051344000458","174011545737251",26.90,46.80,0,338.14,403.37,171.9,164.0,0.809,1346350.8,1346350.8,5758,0,0,0,L,1122011218,1,124.27,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561750209,611901.00
06/28/2019 15:30,2,6.635,ACTIVE,217.35,358.28,60.022,1561750205,"201051344000890","174011545737251",26.18,50.40,0,330.93,397.96,176.0,167.9,0.813,1346899.1,1346899.1,5771,0,0,0,L,1122011218,1,124.72,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561750210,611902.00
06/28/2019 15:30,2,6.010,ACTIVE,219.16,353.77,60.028,1561750205,"201051344000988","174011545737251",17.89,46.00,0,336.94,382.93,108.8,103.1,0.517,1028644.1,1028644.1,5767,0,0,0,L,1122011218,1,124.04,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561750211,611903.00
06/28/2019 15:30,2,6.572,ACTIVE,218.71,358.88,60.022,1561750205,"201051344000582","174011545737251",26.32,49.50,0,336.04,400.06,175.1,167.1,0.826,1324536.8,1324536.8,5762,0,0,0,L,1122011218,1,124.94,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561750212,611904.00
06/28/2019 15:30,2,6.443,ACTIVE,218.03,358.28,60.022,1561750205,"201051344000868","174011545737251",26.56,44.30,0,331.53,398.56,173.3,165.3,0.787,1332543.3,1332543.3,5761,0,0,0,L,1122011218,1,123.59,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561750213,611905.00
06/28/2019 15:30,2,6.287,ACTIVE,219.16,358.58,60.017,1561750205,"201051344000576","174011545737251",26.96,45.80,0,333.33,403.07,171.4,163.5,0.800,1349328.8,1349328.8,5775,0,0,0,L,1122011218,1,124.27,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561750213,611906.00
06/28/2019 15:30,2,6.455,ACTIVE,218.93,357.98,60.022,1561750205,"201051344001158","174011545737251",25.92,49.50,0,336.64,400.96,169.5,161.7,0.782,1326534.8,1326534.8,5762,0,0,0,L,1122011218,1,124.04,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561750214,611907.00
06/28/2019 15:30,2,6.639,ACTIVE,218.26,358.28,60.028,1561750205,"201051344000917","174011545737251",26.54,50.40,0,334.24,399.16,178.3,170.2,0.840,1341428.0,1341428.0,5773,0,0,0,L,1122011218,1,124.72,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561750215,611908.00
06/28/2019 15:30,2,6.137,ACTIVE,217.58,351.67,60.059,1561750205,"201051344000417","174011545737251",17.89,49.80,0,333.33,378.42,111.0,105.3,0.530,1065071.7,1065071.7,5781,0,0,0,L,1122011218,1,124.27,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561750216,611909.00
06/28/2019 15:30,2,6.631,ACTIVE,217.35,358.58,60.038,1561750205,"201051344000685","174011545737251",26.40,48.00,0,331.23,397.96,177.3,169.2,0.862,1347690.2,1347690.2,5770,0,0,0,L,1122011218,1,125.17,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561750217,611910.00
06/28/2019 15:30,2,6.689,ACTIVE,218.93,360.08,60.012,1561750205,"201051344000651","174011545737251",26.04,51.00,0,337.84,403.07,176.5,168.4,0.800,1341592.0,1341592.0,5769,0,0,0,L,1122011218,1,125.40,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561750218,611911.00
06/28/2019 15:30,2,6.389,ACTIVE,217.35,358.28,60.022,1561750205,"201051344000594","174011545737251",26.64,56.50,0,330.33,397.35,172.3,164.4,0.809,1352289.0,1352289.0,5769,0,0,0,L,1122011218,1,123.36,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561750219,611912.00
06/28/2019 15:30,2,6.373,ACTIVE,219.16,360.69,60.022,1561750205,"201051344000469","174011545737251",26.78,44.50,0,336.94,402.77,172.7,164.7,0.826,1332293.3,1332293.3,5770,0,0,0,L,1122011218,1,123.81,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561750220,611913.00
06/28/2019 15:30,2,6.797,ACTIVE,218.71,360.38,60.022,1561750205,"201051344000585","174011545737251",26.24,50.00,0,336.94,401.56,180.6,172.4,0.840,1356290.6,1356290.6,5764,0,0,0,L,1122011218,1,124.72,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561750221,611914.00
06/28/2019 15:30,2,6.393,ACTIVE,219.61,360.08,60.054,1561750205,"201051344000853","174011545737251",26.90,47.50,0,338.44,403.67,174.1,166.1,0.809,1355247.7,1355247.7,5764,0,0,0,L,1122011218,1,124.72,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561750222,611915.00
06/28/2019 15:30,2,6.695,ACTIVE,217.35,358.88,60.022,1561750205,"201051344001145","174011545737251",26.60,47.00,0,331.83,400.06,180.4,172.2,0.835,1356235.0,1356235.0,5782,0,0,0,L,1122011218,1,124.49,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561750223,611916.00
06/28/2019 15:30,2,6.512,ACTIVE,218.26,359.48,60.017,1561750205,"201051344000438","174011545737251",26.68,51.00,0,334.84,400.66,176.0,168.0,0.822,1349714.5,1349714.5,5768,0,0,0,L,1122011218,1,125.17,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561750224,611917.00
06/28/2019 15:30,2,6.703,ACTIVE,218.26,358.58,60.017,1561750205,"201051344001135","174011545737251",25.98,51.30,0,331.83,398.26,176.3,168.2,0.795,1336866.5,1336866.5,5764,0,0,0,L,1122011218,1,124.94,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561750225,611918.00
06/28/2019 15:30,2,6.359,ACTIVE,219.16,360.08,60.028,1561750205,"201051344000983","174011545737251",26.98,46.00,0,336.94,402.16,173.6,165.7,0.813,1353280.0,1353280.0,5761,0,0,0,L,1122011218,1,124.27,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561750226,611919.00
06/28/2019 15:30,2,6.688,ACTIVE,218.71,358.58,60.017,1561750205,"201051344001203","174011545737251",26.28,52.50,0,338.14,400.96,178.0,169.8,0.835,1344790.6,1344790.6,5774,0,0,0,L,1122011218,1,125.62,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561750227,611920.00
06/28/2019 15:30,2,6.516,ACTIVE,217.13,357.08,60.012,1561750205,"201051344001230","174011545737251",26.84,47.30,0,330.93,399.16,177.1,169.0,0.844,1339930.6,1339930.6,5789,0,0,0,L,1122011218,1,124.49,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561750228,611921.00
