ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/28/2019 15:30,2,6.578,ACTIVE,217.35,358.28,60.012,1561750205,"201051344000646","174011545737251",26.46,50.80,0,330.03,398.56,176.3,168.2,0.818,1333801.6,1333801.6,5780,0,0,0,L,1122011218,1,124.72,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561750229,611922.00
06/28/2019 15:30,2,6.434,ACTIVE,218.03,357.68,60.001,1561750205,"201051344000867","174011545737251",26.48,51.50,0,331.53,396.45,172.5,164.6,0.782,1330520.2,1330520.2,5764,0,0,0,L,1122011218,1,124.04,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561750230,611923.00
06/28/2019 15:30,2,6.375,ACTIVE,218.03,359.78,60.017,1561750205,"201051344000633","174011545737251",26.50,51.00,0,333.03,398.26,171.2,163.3,0.800,1327640.3,1327640.3,5775,0,0,0,L,1122011218,1,124.04,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561750230,611924.00
06/28/2019 15:30,2,6.596,ACTIVE,217.35,358.58,60.022,1561750205,"201051344000955","174011545737251",26.12,52.30,0,331.23,397.96,174.5,166.5,0.822,1354427.7,1354427.7,5774,0,0,0,L,1122011218,1,124.04,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561750231,611925.00
06/28/2019 15:30,2,6.266,ACTIVE,218.71,357.38,60.028,1561750205,"201051344000648","174011545737251",26.62,45.80,0,337.24,399.46,169.0,161.2,0.791,1341793.2,1341793.2,5762,0,0,0,L,1122011218,1,123.59,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561750232,611926.00
06/28/2019 15:30,2,6.373,ALERT,218.93,357.98,60.017,1561750205,"201051344000645","174011545737251",26.46,45.50,0,291.55,401.26,170.9,163.0,0.782,1347241.3,1347241.3,5764,0,0,0,L,1122011218,1,124.27,124.94,0002,40,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561750234,611927.00
06/28/2019 15:30,2,6.361,ACTIVE,218.93,358.28,60.017,1561750205,"201051344000569","174011545737251",27.04,44.80,0,331.23,401.26,174.2,166.2,0.818,1364010.1,1364010.1,5768,0,0,0,L,1122011218,1,123.59,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561750235,611928.00
06/28/2019 15:30,2,6.389,ALERT,218.71,364.59,60.017,1561750205,"179051228000119","174011545737251",27.12,48.00,0,301.17,403.37,175.3,167.3,0.844,150332.6,150332.6,5814,0,0,0,L,46974696,1,124.04,125.40,0000,41,0,0,0,0,0,0,1,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561750237,611929.00
06/28/2019 15:45,2,6.158,ACTIVE,218.93,358.88,59.975,1561751104,"201051344000579","174011545737251",26.70,50.40,0,337.84,398.26,166.6,158.8,0.791,1365069.9,1365069.9,5770,0,0,0,L,1122011218,1,124.04,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561751105,611930.00
06/28/2019 15:45,2,6.486,ACTIVE,218.03,357.98,60.001,1561751104,"201051344001025","174011545737251",26.24,52.00,0,332.73,398.56,172.3,164.4,0.778,1349325.8,1349325.8,5769,0,0,0,L,1122011218,1,124.49,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561751106,611931.00
06/28/2019 15:45,2,6.229,ACTIVE,218.03,358.88,60.006,1561751104,"201051344001093","174011545737251",26.56,47.50,0,336.94,397.66,167.7,159.9,0.778,1331821.2,1331821.2,5778,0,0,0,L,1122011218,1,124.72,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561751107,611932.00
06/28/2019 15:45,2,6.139,ACTIVE,218.71,357.68,60.006,1561751104,"201051344000458","174011545737251",26.78,46.20,0,334.54,398.86,166.4,158.7,0.787,1346391.0,1346391.0,5759,0,0,0,L,1122011218,1,124.27,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561751108,611933.00
06/28/2019 15:45,2,6.287,ACTIVE,216.90,355.58,59.975,1561751104,"201051344000890","174011545737251",26.48,49.80,0,331.23,397.05,168.7,160.9,0.782,1346940.2,1346940.2,5772,0,0,0,L,1122011218,1,124.49,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561751109,611934.00
06/28/2019 15:45,2,5.867,ACTIVE,218.71,353.77,60.001,1561751104,"201051344000988","174011545737251",17.93,44.80,0,337.54,379.62,106.7,101.1,0.499,1028669.8,1028669.8,5768,0,0,0,L,1122011218,1,123.81,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561751110,611935.00
06/28/2019 15:45,2,6.289,ACTIVE,218.03,357.68,60.001,1561751104,"201051344000582","174011545737251",26.42,49.30,0,332.73,398.56,168.2,160.5,0.791,1324577.8,1324577.8,5763,0,0,0,L,1122011218,1,124.72,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561751111,611936.00
06/28/2019 15:45,2,6.109,ACTIVE,217.35,355.88,59.990,1561751104,"201051344000868","174011545737251",27.17,43.20,0,331.23,395.55,168.1,160.3,0.769,1332584.0,1332584.0,5762,0,0,0,L,1122011218,1,123.36,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561751112,611937.00
06/28/2019 15:45,2,6.053,ACTIVE,218.71,359.48,59.990,1561751104,"201051344000576","174011545737251",27.08,45.00,0,337.54,399.16,165.9,158.2,0.778,1349369.0,1349369.0,5776,0,0,0,L,1122011218,1,124.04,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561751113,611938.00
06/28/2019 15:45,2,6.242,ACTIVE,218.71,357.68,59.996,1561751104,"201051344001158","174011545737251",25.94,48.50,0,336.34,395.25,164.0,156.4,0.765,1326574.6,1326574.6,5763,0,0,0,L,1122011218,1,123.81,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561751114,611939.00
06/28/2019 15:45,2,6.324,ACTIVE,217.80,357.68,60.001,1561751104,"201051344000917","174011545737251",26.78,50.40,0,331.83,397.05,171.4,163.6,0.813,1341469.7,1341469.7,5774,0,0,0,L,1122011218,1,124.49,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561751115,611940.00
06/28/2019 15:45,2,5.895,ACTIVE,217.13,351.37,60.006,1561751104,"201051344000417","174011545737251",17.89,49.30,0,333.03,377.22,106.9,101.3,0.504,1065097.5,1065097.5,5782,0,0,0,L,1122011218,1,124.04,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561751115,611941.00
06/28/2019 15:45,2,6.273,ACTIVE,216.90,356.78,60.006,1561751104,"201051344000685","174011545737251",26.76,48.50,0,331.23,396.45,169.9,162.1,0.831,1347731.5,1347731.5,5771,0,0,0,L,1122011218,1,124.72,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561751116,611942.00
06/28/2019 15:45,2,6.385,ACTIVE,218.48,359.48,59.980,1561751104,"201051344000651","174011545737251",26.24,50.60,0,337.24,398.56,169.7,161.9,0.778,1341633.2,1341633.2,5770,0,0,0,L,1122011218,1,125.40,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561751117,611943.00
06/28/2019 15:45,2,6.076,ACTIVE,217.13,357.08,60.006,1561751104,"201051344000594","174011545737251",27.02,55.30,0,330.63,395.85,166.2,158.4,0.787,1352329.3,1352329.3,5770,0,0,0,L,1122011218,1,123.14,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561751118,611944.00
06/28/2019 15:45,2,6.164,ACTIVE,218.71,357.98,59.996,1561751104,"201051344000469","174011545737251",26.76,42.80,0,336.34,397.05,167.0,159.3,0.804,1332333.8,1332333.8,5771,0,0,0,L,1122011218,1,123.59,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561751119,611945.00
06/28/2019 15:45,2,6.492,ACTIVE,218.03,359.18,60.001,1561751104,"201051344000585","174011545737251",26.42,49.80,0,336.64,398.26,173.8,165.8,0.818,1356332.9,1356332.9,5765,0,0,0,L,1122011218,1,124.27,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561751120,611946.00
06/28/2019 15:45,2,6.156,ACTIVE,219.16,359.18,59.996,1561751104,"201051344000853","174011545737251",27.02,45.80,0,337.24,400.06,168.3,160.5,0.782,1355288.4,1355288.4,5765,0,0,0,L,1122011218,1,124.72,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561751121,611947.00
06/28/2019 15:45,2,6.412,ACTIVE,217.13,357.98,60.001,1561751104,"201051344001145","174011545737251",26.62,46.80,0,331.83,397.96,172.9,164.9,0.791,1356277.0,1356277.0,5783,0,0,0,L,1122011218,1,124.27,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561751122,611948.00
06/28/2019 15:45,2,6.191,ACTIVE,217.58,358.28,60.006,1561751104,"201051344000438","174011545737251",26.86,51.00,0,332.43,397.66,168.4,160.6,0.795,1349755.4,1349755.4,5769,0,0,0,L,1122011218,1,124.72,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561751123,611949.00
06/28/2019 15:45,2,6.387,ACTIVE,217.58,357.68,60.006,1561751104,"201051344001135","174011545737251",26.18,52.80,0,332.13,396.15,169.3,161.5,0.765,1336907.7,1336907.7,5765,0,0,0,L,1122011218,1,124.49,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561751124,611950.00
06/28/2019 15:45,2,6.111,ACTIVE,218.93,358.88,60.001,1561751104,"201051344000983","174011545737251",27.25,45.30,0,333.33,397.66,168.8,161.0,0.787,1353320.7,1353320.7,5762,0,0,0,L,1122011218,1,124.27,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561751125,611951.00
06/28/2019 15:45,2,6.410,ACTIVE,218.03,358.28,60.006,1561751104,"201051344001203","174011545737251",26.44,52.30,0,335.14,397.96,171.7,163.8,0.804,1344832.3,1344832.3,5775,0,0,0,L,1122011218,1,125.17,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561751126,611952.00
06/28/2019 15:45,2,6.324,ACTIVE,216.45,357.08,60.001,1561751104,"201051344001230","174011545737251",26.52,47.00,0,330.63,397.35,169.9,162.1,0.809,1339972.0,1339972.0,5790,0,0,0,L,1122011218,1,124.04,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561751127,611953.00
06/28/2019 15:45,2,6.324,ACTIVE,216.67,356.18,60.006,1561751104,"201051344000646","174011545737251",26.44,50.80,0,330.63,397.35,169.3,161.5,0.800,1333842.7,1333842.7,5781,0,0,0,L,1122011218,1,124.49,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561751128,611954.00
06/28/2019 15:45,2,6.092,ACTIVE,217.58,355.88,60.006,1561751104,"201051344000867","174011545737251",27.12,50.40,0,331.23,394.35,167.2,159.5,0.760,1330560.6,1330560.6,5765,0,0,0,L,1122011218,1,123.81,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561751128,611955.00
06/28/2019 15:45,2,6.088,ACTIVE,217.58,357.68,60.001,1561751104,"201051344000633","174011545737251",26.88,49.80,0,333.33,395.25,165.7,158.0,0.787,1327680.4,1327680.4,5776,0,0,0,L,1122011218,1,123.59,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561751129,611956.00
06/28/2019 15:45,2,6.219,ACTIVE,216.90,356.78,60.012,1561751104,"201051344000955","174011545737251",26.64,51.80,0,328.52,397.05,167.9,160.1,0.795,1354468.4,1354468.4,5775,0,0,0,L,1122011218,1,123.81,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561751130,611957.00
06/28/2019 15:45,2,5.992,ACTIVE,218.26,356.78,60.006,1561751104,"201051344000648","174011545737251",26.94,44.50,0,337.24,396.15,163.7,156.0,0.778,1341832.7,1341832.7,5763,0,0,0,L,1122011218,1,123.36,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561751131,611958.00
06/28/2019 15:45,2,6.096,ACTIVE,218.48,357.98,60.001,1561751104,"201051344000645","174011545737251",26.88,44.30,0,337.54,395.55,165.9,158.2,0.760,1347281.4,1347281.4,5766,0,0,0,L,1122011218,1,124.04,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561751132,611959.00
06/28/2019 15:45,2,6.131,ACTIVE,218.26,358.58,59.996,1561751104,"201051344000569","174011545737251",27.15,43.60,0,336.64,397.05,168.5,160.7,0.787,1364050.7,1364050.7,5769,0,0,0,L,1122011218,1,123.36,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561751133,611960.00
06/28/2019 15:45,2,6.131,ACTIVE,218.26,364.29,60.012,1561751104,"179051228000119","174011545737251",27.35,47.00,0,336.94,401.56,169.8,162.0,0.822,150373.6,150373.6,5816,0,0,0,L,46974696,1,123.81,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561751134,611961.00
06/28/2019 16:00,2,5.877,ACTIVE,218.48,357.38,60.022,1561752004,"201051344000579","174011545737251",26.76,50.60,0,332.73,394.95,159.3,151.8,0.756,1365108.7,1365108.7,5771,0,0,0,L,1122011218,1,123.81,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561752005,611962.00
06/28/2019 16:00,2,6.172,ACTIVE,217.80,357.98,60.017,1561752004,"201051344001025","174011545737251",26.56,52.00,0,332.43,399.16,166.0,158.3,0.751,1349366.2,1349366.2,5770,0,0,0,L,1122011218,1,124.27,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561752006,611963.00
06/28/2019 16:00,2,5.932,ACTIVE,218.26,358.28,60.033,1561752004,"201051344001093","174011545737251",26.80,46.80,0,336.94,395.25,161.2,153.7,0.747,1331860.4,1331860.4,5779,0,0,0,L,1122011218,1,124.72,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561752007,611964.00
06/28/2019 16:00,2,5.805,ACTIVE,218.48,356.48,60.022,1561752004,"201051344000458","174011545737251",27.04,45.50,0,334.54,396.75,158.9,151.5,0.756,1346429.7,1346429.7,5760,0,0,0,L,1122011218,1,124.04,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561752008,611965.00
06/28/2019 16:00,2,6.023,ACTIVE,216.67,356.48,60.033,1561752004,"201051344000890","174011545737251",26.72,49.30,0,331.53,394.95,163.0,155.4,0.760,1346979.8,1346979.8,5773,0,0,0,L,1122011218,1,124.27,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561752009,611966.00
06/28/2019 16:00,2,5.602,ACTIVE,218.48,352.87,59.996,1561752004,"201051344000988","174011545737251",17.95,45.30,0,336.64,378.12,101.8,96.4,0.482,1028694.4,1028694.4,5769,0,0,0,L,1122011218,1,123.81,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561752009,611967.00
06/28/2019 16:00,2,5.975,ACTIVE,218.03,359.18,60.049,1561752004,"201051344000582","174011545737251",26.84,49.00,0,332.73,395.85,162.3,154.8,0.760,1324617.2,1324617.2,5764,0,0,0,L,1122011218,1,124.49,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561752010,611968.00
06/28/2019 16:00,2,5.865,ACTIVE,217.35,357.68,60.022,1561752004,"201051344000868","174011545737251",26.98,43.20,0,331.23,394.05,160.2,152.7,0.729,1332622.9,1332622.9,5763,0,0,0,L,1122011218,1,123.36,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561752011,611969.00
06/28/2019 16:00,2,5.717,ACTIVE,218.71,357.38,60.028,1561752004,"201051344000576","174011545737251",27.35,44.30,0,334.24,394.95,158.3,150.9,0.734,1349407.5,1349407.5,5777,0,0,0,L,1122011218,1,124.04,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561752012,611970.00
06/28/2019 16:00,2,5.873,ACTIVE,218.48,356.78,60.033,1561752004,"201051344001158","174011545737251",26.42,48.50,0,333.33,394.05,157.1,149.7,0.742,1326612.7,1326612.7,5764,0,0,0,L,1122011218,1,123.81,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561752013,611971.00
06/28/2019 16:00,2,6.049,ACTIVE,217.80,356.78,60.033,1561752004,"201051344000917","174011545737251",26.98,50.00,0,331.83,395.25,165.3,157.6,0.787,1341509.9,1341509.9,5775,0,0,0,L,1122011218,1,124.27,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561752014,611972.00
06/28/2019 16:00,2,5.736,ACTIVE,217.13,350.77,60.033,1561752004,"201051344000417","174011545737251",17.89,48.50,0,332.13,375.71,103.9,98.4,0.482,1065122.5,1065122.5,5783,0,0,0,L,1122011218,1,124.04,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561752015,611973.00
06/28/2019 16:00,2,6.143,ACTIVE,216.67,357.08,60.038,1561752004,"201051344000685","174011545737251",26.38,48.30,0,331.53,394.65,164.1,156.4,0.791,1347771.5,1347771.5,5772,0,0,0,L,1122011218,1,124.72,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561752016,611974.00
06/28/2019 16:00,2,6.129,ACTIVE,218.26,357.98,60.033,1561752004,"201051344000651","174011545737251",26.36,51.00,0,337.24,397.66,163.6,155.9,0.751,1341673.0,1341673.0,5771,0,0,0,L,1122011218,1,125.17,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561752017,611975.00
06/28/2019 16:00,2,5.832,ACTIVE,216.90,355.88,60.038,1561752004,"201051344000594","174011545737251",26.88,55.00,0,330.93,394.05,158.9,151.5,0.747,1352367.9,1352367.9,5771,0,0,0,L,1122011218,1,123.14,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561752018,611976.00
06/28/2019 16:00,2,5.836,ACTIVE,218.48,357.38,60.043,1561752004,"201051344000469","174011545737251",26.98,43.20,0,333.93,395.55,159.6,152.1,0.765,1332372.6,1332372.6,5772,0,0,0,L,1122011218,1,123.59,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561752019,611977.00
06/28/2019 16:00,2,6.344,ACTIVE,218.03,358.88,60.081,1561752004,"201051344000585","174011545737251",26.10,49.30,0,336.34,396.15,167.7,159.9,0.791,1356373.7,1356373.7,5766,0,0,0,L,1122011218,1,124.27,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561752020,611978.00
06/28/2019 16:00,2,5.877,ACTIVE,218.93,357.68,60.001,1561752004,"201051344000853","174011545737251",27.06,46.40,0,338.44,398.56,161.1,153.5,0.747,1355327.6,1355327.6,5766,0,0,0,L,1122011218,1,124.49,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561752021,611979.00
06/28/2019 16:00,2,6.119,ACTIVE,216.90,358.58,60.043,1561752004,"201051344001145","174011545737251",27.02,46.00,0,331.53,395.85,167.4,159.7,0.773,1356317.7,1356317.7,5784,0,0,0,L,1122011218,1,124.27,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561752022,611980.00
06/28/2019 16:00,2,5.988,ACTIVE,217.35,356.48,60.006,1561752004,"201051344000438","174011545737251",26.86,51.00,0,332.13,395.55,162.8,155.2,0.765,1349795.1,1349795.1,5770,0,0,0,L,1122011218,1,124.72,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561752023,611981.00
06/28/2019 16:00,2,6.172,ACTIVE,217.58,356.78,60.043,1561752004,"201051344001135","174011545737251",26.14,53.30,0,332.43,393.75,163.3,155.7,0.738,1336947.5,1336947.5,5766,0,0,0,L,1122011218,1,124.72,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561752024,611982.00
06/28/2019 16:00,2,5.855,ACTIVE,218.48,357.38,60.033,1561752004,"201051344000983","174011545737251",27.17,44.50,0,332.43,395.55,161.1,153.5,0.760,1353359.9,1353359.9,5763,0,0,0,L,1122011218,1,124.04,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561752025,611983.00
06/28/2019 16:00,2,6.061,ACTIVE,218.03,356.78,60.028,1561752004,"201051344001203","174011545737251",26.82,52.00,0,336.64,395.85,164.6,156.9,0.765,1344872.5,1344872.5,5776,0,0,0,L,1122011218,1,125.17,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561752026,611984.00
06/28/2019 16:00,2,5.980,ACTIVE,216.67,355.58,60.033,1561752004,"201051344001230","174011545737251",27.08,46.40,0,330.93,395.25,164.0,156.4,0.773,1340011.9,1340011.9,5791,0,0,0,L,1122011218,1,124.27,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561752027,611985.00
06/28/2019 16:00,2,6.105,ACTIVE,216.45,354.97,60.038,1561752004,"201051344000646","174011545737251",26.44,50.60,0,330.93,394.65,163.3,155.7,0.773,1333882.5,1333882.5,5782,0,0,0,L,1122011218,1,124.27,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561752027,611986.00
06/28/2019 16:00,2,5.908,ACTIVE,217.35,355.88,60.043,1561752004,"201051344000867","174011545737251",26.74,50.80,0,331.83,391.94,160.0,152.5,0.738,1330599.6,1330599.6,5766,0,0,0,L,1122011218,1,123.59,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561752028,611987.00
06/28/2019 16:00,2,5.812,ACTIVE,217.58,357.38,60.043,1561752004,"201051344000633","174011545737251",26.90,50.20,0,331.83,394.65,158.3,150.8,0.751,1327718.9,1327718.9,5777,0,0,0,L,1122011218,1,123.59,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561752029,611988.00
06/28/2019 16:00,2,6.027,ACTIVE,216.90,357.98,60.038,1561752004,"201051344000955","174011545737251",26.42,51.80,0,331.53,393.45,161.4,153.8,0.769,1354507.7,1354507.7,5776,0,0,0,L,1122011218,1,123.81,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561752030,611989.00
06/28/2019 16:00,2,5.646,ACTIVE,218.03,355.58,60.028,1561752004,"201051344000648","174011545737251",27.25,44.30,0,333.33,394.05,155.7,148.4,0.738,1341870.7,1341870.7,5764,0,0,0,L,1122011218,1,123.36,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561752031,611990.00
06/28/2019 16:00,2,5.842,ACTIVE,218.26,356.18,60.038,1561752004,"201051344000645","174011545737251",26.74,43.60,0,333.93,394.35,158.2,150.7,0.725,1347319.8,1347319.8,5767,0,0,0,L,1122011218,1,124.04,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561752032,611991.00
06/28/2019 16:00,2,5.902,ACTIVE,218.26,357.68,60.065,1561752004,"201051344000569","174011545737251",26.96,43.20,0,331.83,394.95,161.1,153.6,0.751,1364089.9,1364089.9,5770,0,0,0,L,1122011218,1,123.36,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561752033,611992.00
06/28/2019 16:00,2,5.777,ACTIVE,218.26,362.19,60.038,1561752004,"179051228000119","174011545737251",27.75,47.00,0,337.54,400.06,162.4,154.8,0.782,150413.1,150413.1,5817,0,0,0,L,46974696,1,123.81,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561752034,611993.00
06/28/2019 16:15,2,5.529,ACTIVE,218.26,355.28,59.990,1561752904,"201051344000579","174011545737251",26.90,49.50,0,333.63,392.25,150.5,143.4,0.716,1365145.5,1365145.5,5772,0,0,0,L,1122011218,1,123.59,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561752906,611994.00
06/28/2019 16:15,2,5.846,ACTIVE,217.80,356.18,60.001,1561752904,"201051344001025","174011545737251",26.56,51.30,0,330.93,396.45,157.3,149.9,0.712,1349404.8,1349404.8,5771,0,0,0,L,1122011218,1,124.27,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561752907,611995.00
06/28/2019 16:15,2,5.555,ACTIVE,218.03,357.38,60.012,1561752904,"201051344001093","174011545737251",27.02,47.30,0,334.84,393.15,152.1,144.9,0.698,1331897.8,1331897.8,5780,0,0,0,L,1122011218,1,124.72,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561752907,611996.00
06/28/2019 16:15,2,5.443,ACTIVE,218.26,356.18,59.985,1561752904,"201051344000458","174011545737251",27.25,44.50,0,333.63,392.25,150.1,142.9,0.716,1346466.4,1346466.4,5761,0,0,0,L,1122011218,1,123.81,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561752908,611997.00
06/28/2019 16:15,2,5.686,ACTIVE,216.67,352.27,59.990,1561752904,"201051344000890","174011545737251",26.64,48.50,0,331.83,392.55,153.3,146.1,0.694,1347017.7,1347017.7,5774,0,0,0,L,1122011218,1,124.49,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561752909,611998.00
06/28/2019 16:15,2,5.410,ACTIVE,218.48,352.27,59.996,1561752904,"201051344000988","174011545737251",17.89,43.80,0,336.64,376.01,98.0,92.7,0.468,1028717.9,1028717.9,5770,0,0,0,L,1122011218,1,123.81,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561752910,611999.00
06/28/2019 16:15,2,5.617,ACTIVE,217.80,356.48,60.038,1561752904,"201051344000582","174011545737251",26.84,49.00,0,332.13,394.05,152.7,145.4,0.712,1324654.9,1324654.9,5765,0,0,0,L,1122011218,1,124.49,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561752911,612000.00
06/28/2019 16:15,2,5.496,ACTIVE,217.13,354.37,59.985,1561752904,"201051344000868","174011545737251",27.29,41.80,0,331.53,391.64,151.9,144.7,0.689,1332660.0,1332660.0,5764,0,0,0,L,1122011218,1,123.14,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561752912,612001.00
06/28/2019 16:15,2,5.373,ACTIVE,217.58,355.88,59.990,1561752904,"201051344000576","174011545737251",27.37,43.60,0,333.33,392.25,149.0,141.9,0.698,1349444.0,1349444.0,5778,0,0,0,L,1122011218,1,123.36,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561752913,612002.00
06/28/2019 16:15,2,5.490,ACTIVE,217.13,353.47,59.996,1561752904,"201051344001158","174011545737251",26.76,46.40,0,331.83,390.74,148.8,141.6,0.703,1326649.1,1326649.1,5765,0,0,0,L,1122011218,1,122.91,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561752914,612003.00
06/28/2019 16:15,2,5.713,ACTIVE,217.58,356.48,59.985,1561752904,"201051344000917","174011545737251",26.94,49.30,0,330.93,392.85,155.8,148.4,0.742,1341548.3,1341548.3,5776,0,0,0,L,1122011218,1,124.27,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561752915,612004.00
06/28/2019 16:15,2,5.404,ACTIVE,216.90,350.77,60.012,1561752904,"201051344000417","174011545737251",17.87,48.00,0,333.33,375.41,98.0,92.6,0.460,1065146.5,1065146.5,5784,0,0,0,L,1122011218,1,124.04,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561752916,612005.00
06/28/2019 16:15,2,5.738,ACTIVE,216.67,355.88,59.996,1561752904,"201051344000685","174011545737251",26.48,48.00,0,331.53,392.55,153.8,146.6,0.742,1347809.6,1347809.6,5773,0,0,0,L,1122011218,1,124.72,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561752917,612006.00
06/28/2019 16:15,2,5.756,ACTIVE,218.03,356.18,59.990,1561752904,"201051344000651","174011545737251",26.48,50.60,0,337.24,394.95,154.4,147.1,0.707,1341711.0,1341711.0,5772,0,0,0,L,1122011218,1,125.17,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561752918,612007.00
06/28/2019 16:15,2,5.434,ACTIVE,216.67,355.28,60.033,1561752904,"201051344000594","174011545737251",27.31,54.30,0,332.43,391.94,150.2,143.1,0.698,1352404.7,1352404.7,5772,0,0,0,L,1122011218,1,123.14,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561752919,612008.00
06/28/2019 16:15,2,5.426,ACTIVE,218.26,355.58,59.980,1561752904,"201051344000469","174011545737251",27.53,41.80,0,332.73,391.94,151.2,144.0,0.729,1332409.5,1332409.5,5773,0,0,0,L,1122011218,1,123.36,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561752920,612009.00
06/28/2019 16:15,2,5.938,ACTIVE,218.03,357.38,60.022,1561752904,"201051344000585","174011545737251",26.50,49.00,0,334.24,393.45,159.3,151.8,0.751,1356412.8,1356412.8,5767,0,0,0,L,1122011218,1,124.27,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561752921,612010.00
06/28/2019 16:15,2,5.436,ALERT,218.71,357.08,59.996,1561752904,"201051344000853","174011545737251",27.51,45.50,0,300.57,392.55,151.4,144.2,0.716,1355364.6,1355364.6,5767,0,0,0,L,1122011218,1,124.27,124.72,0002,41,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561752922,612011.00
06/28/2019 16:15,2,5.713,ACTIVE,216.90,355.58,59.996,1561752904,"201051344001145","174011545737251",27.08,46.00,0,331.83,393.75,156.6,149.2,0.729,1356356.6,1356356.6,5785,0,0,0,L,1122011218,1,124.27,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561752923,612012.00
06/28/2019 16:15,2,5.584,ACTIVE,217.58,356.78,59.996,1561752904,"201051344000438","174011545737251",27.00,50.60,0,332.13,393.15,152.7,145.5,0.716,1349832.9,1349832.9,5771,0,0,0,L,1122011218,1,124.72,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561752924,612013.00
06/28/2019 16:15,2,5.748,ACTIVE,217.58,354.97,60.012,1561752904,"201051344001135","174011545737251",26.48,52.80,0,332.13,391.64,154.1,146.8,0.703,1336985.5,1336985.5,5767,0,0,0,L,1122011218,1,124.49,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561752925,612014.00
06/28/2019 16:15,2,5.473,ALERT,218.48,355.88,60.001,1561752904,"201051344000983","174011545737251",27.35,43.60,0,302.07,392.55,151.7,144.4,0.712,1353397.0,1353397.0,5764,0,0,0,L,1122011218,1,123.81,124.72,0002,40,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561752927,612015.00
06/28/2019 16:15,2,5.658,ACTIVE,218.03,355.58,60.001,1561752904,"201051344001203","174011545737251",27.12,51.00,0,334.24,393.75,155.3,147.9,0.729,1344910.8,1344910.8,5777,0,0,0,L,1122011218,1,125.17,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561752928,612016.00
06/28/2019 16:15,2,5.604,ACTIVE,216.67,354.07,59.975,1561752904,"201051344001230","174011545737251",27.12,45.80,0,332.13,393.15,153.9,146.7,0.738,1340050.0,1340050.0,5792,0,0,0,L,1122011218,1,124.27,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561752929,612017.00
06/28/2019 16:15,2,5.758,ACTIVE,216.67,356.18,60.012,1561752904,"201051344000646","174011545737251",26.36,49.80,0,330.63,393.75,153.8,146.5,0.716,1333920.6,1333920.6,5783,0,0,0,L,1122011218,1,124.49,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561752930,612018.00
06/28/2019 16:15,2,5.441,ACTIVE,217.58,355.28,60.054,1561752904,"201051344000867","174011545737251",27.43,49.00,0,332.43,390.44,151.2,144.0,0.685,1330636.6,1330636.6,5767,0,0,0,L,1122011218,1,123.59,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561752931,612019.00
06/28/2019 16:15,2,5.408,ACTIVE,217.35,355.58,60.022,1561752904,"201051344000633","174011545737251",27.35,49.00,0,331.83,390.74,149.8,142.7,0.712,1327755.6,1327755.6,5778,0,0,0,L,1122011218,1,123.59,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561752932,612020.00
06/28/2019 16:15,2,5.547,ACTIVE,216.67,353.77,60.017,1561752904,"201051344000955","174011545737251",26.94,51.00,0,331.53,391.94,151.2,144.0,0.720,1354545.3,1354545.3,5777,0,0,0,L,1122011218,1,123.81,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561752933,612021.00
06/28/2019 16:15,2,5.324,ALERT,218.03,354.67,60.017,1561752904,"201051344000648","174011545737251",27.23,43.00,0,300.27,391.34,146.7,139.7,0.694,1341906.6,1341906.6,5765,0,0,0,L,1122011218,1,123.14,124.94,0002,39,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561752934,612022.00
06/28/2019 16:15,2,5.391,ACTIVE,218.26,355.58,60.006,1561752904,"201051344000645","174011545737251",27.33,43.20,0,328.22,394.65,149.2,142.1,0.685,1347356.4,1347356.4,5768,0,0,0,L,1122011218,1,123.81,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561752936,612023.00
06/28/2019 16:15,2,5.457,ACTIVE,218.03,355.58,60.001,1561752904,"201051344000569","174011545737251",27.37,42.80,0,323.41,394.65,151.2,144.1,0.707,1364127.1,1364127.1,5771,0,0,0,L,1122011218,1,123.14,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561752937,612024.00
06/28/2019 16:15,2,5.418,ACTIVE,218.26,361.29,60.028,1561752904,"179051228000119","174011545737251",27.81,46.40,0,337.24,397.96,152.7,145.5,0.738,150450.6,150450.6,5818,0,0,0,L,46974696,1,123.59,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561752938,612025.00
06/28/2019 16:30,2,5.111,ACTIVE,218.26,354.97,60.006,1561753804,"201051344000579","174011545737251",27.39,47.00,0,333.93,389.54,141.8,134.9,0.676,1365180.3,1365180.3,5773,0,0,0,L,1122011218,1,123.81,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561753805,612026.00
06/28/2019 16:30,2,5.430,ACTIVE,217.80,355.88,59.985,1561753804,"201051344001025","174011545737251",27.10,49.80,0,332.73,390.74,148.9,141.8,0.685,1349441.1,1349441.1,5772,0,0,0,L,1122011218,1,124.49,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561753806,612027.00
06/28/2019 16:30,2,5.143,ACTIVE,218.03,355.88,60.012,1561753804,"201051344001093","174011545737251",27.59,45.80,0,334.84,389.54,143.8,136.9,0.672,1331932.8,1331932.8,5781,0,0,0,L,1122011218,1,124.72,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561753807,612028.00
06/28/2019 16:30,2,5.053,ACTIVE,218.48,354.67,59.985,1561753804,"201051344000458","174011545737251",27.63,42.80,0,323.11,408.78,141.3,134.5,0.676,1346501.0,1346501.0,5762,0,0,0,L,1122011218,1,124.04,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561753808,612029.00
06/28/2019 16:30,2,5.281,ACTIVE,217.13,353.47,60.033,1561753804,"201051344000890","174011545737251",27.12,48.50,0,332.73,390.44,145.0,138.0,0.676,1347053.1,1347053.1,5775,0,0,0,L,1122011218,1,124.49,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561753809,612030.00
06/28/2019 16:30,2,5.115,ACTIVE,218.48,351.07,60.006,1561753804,"201051344000988","174011545737251",17.91,42.30,0,334.24,375.11,92.7,87.6,0.442,1028740.3,1028740.3,5771,0,0,0,L,1122011218,1,123.81,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561753810,612031.00
06/28/2019 16:30,2,5.312,ACTIVE,218.03,355.28,60.006,1561753804,"201051344000582","174011545737251",26.88,48.30,0,332.73,391.04,144.6,137.7,0.676,1324690.1,1324690.1,5766,0,0,0,L,1122011218,1,124.72,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561753811,612032.00
06/28/2019 16:30,2,5.064,ACTIVE,217.13,352.87,60.017,1561753804,"201051344000868","174011545737251",27.85,40.60,0,310.79,406.97,142.9,136.0,0.641,1332695.0,1332695.0,5765,0,0,0,L,1122011218,1,123.14,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561753812,612033.00
06/28/2019 16:30,2,4.986,ACTIVE,218.26,356.18,60.006,1561753804,"201051344000576","174011545737251",27.75,41.80,0,333.63,389.24,140.0,133.2,0.658,1349478.3,1349478.3,5779,0,0,0,L,1122011218,1,124.04,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561753813,612034.00
06/28/2019 16:30,2,5.158,ACTIVE,218.03,353.77,59.996,1561753804,"201051344001158","174011545737251",26.86,45.30,0,331.53,388.04,140.4,133.6,0.658,1326683.4,1326683.4,5766,0,0,0,L,1122011218,1,123.59,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561753814,612035.00
06/28/2019 16:30,2,5.326,ACTIVE,217.80,355.58,59.980,1561753804,"201051344000917","174011545737251",27.35,48.80,0,331.53,391.04,147.5,140.5,0.703,1341584.3,1341584.3,5777,0,0,0,L,1122011218,1,124.27,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561753815,612036.00
06/28/2019 16:30,2,5.109,ACTIVE,217.13,348.66,60.022,1561753804,"201051344000417","174011545737251",17.91,48.80,0,333.03,372.71,92.8,87.6,0.429,1065168.9,1065168.9,5785,0,0,0,L,1122011218,1,124.04,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561753816,612037.00
06/28/2019 16:30,2,5.314,ACTIVE,216.90,355.88,60.038,1561753804,"201051344000685","174011545737251",26.90,47.80,0,331.23,389.84,144.8,137.8,0.716,1347845.0,1347845.0,5774,0,0,0,L,1122011218,1,124.94,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561753817,612038.00
06/28/2019 16:30,2,5.355,ACTIVE,218.48,355.58,60.028,1561753804,"201051344000651","174011545737251",26.94,49.30,0,336.94,393.45,146.1,139.0,0.672,1341746.5,1341746.5,5773,0,0,0,L,1122011218,1,125.40,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561753818,612039.00
06/28/2019 16:30,2,5.064,ACTIVE,216.67,351.97,59.996,1561753804,"201051344000594","174011545737251",27.59,53.00,0,332.73,389.54,141.5,134.6,0.672,1352439.4,1352439.4,5773,0,0,0,L,1122011218,1,123.14,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561753819,612040.00
06/28/2019 16:30,2,5.074,ACTIVE,218.48,355.58,60.001,1561753804,"201051344000469","174011545737251",27.77,39.80,0,333.33,390.44,142.8,135.9,0.685,1332444.3,1332444.3,5774,0,0,0,L,1122011218,1,123.36,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561753820,612041.00
06/28/2019 16:30,2,5.520,ACTIVE,218.26,356.78,60.001,1561753804,"201051344000585","174011545737251",27.19,48.30,0,334.54,391.34,152.1,144.8,0.707,1356449.7,1356449.7,5768,0,0,0,L,1122011218,1,124.49,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561753821,612042.00
06/28/2019 16:30,2,5.105,ACTIVE,218.71,355.88,60.012,1561753804,"201051344000853","174011545737251",27.63,43.20,0,338.14,390.14,142.9,136.0,0.672,1355399.5,1355399.5,5769,0,0,0,L,1122011218,1,124.27,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561753822,612043.00
06/28/2019 16:30,2,5.375,ACTIVE,217.13,355.28,60.001,1561753804,"201051344001145","174011545737251",27.21,45.80,0,332.13,390.74,148.1,141.1,0.689,1356392.8,1356392.8,5786,0,0,0,L,1122011218,1,124.27,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561753822,612044.00
06/28/2019 16:30,2,5.207,ACTIVE,217.58,356.18,60.001,1561753804,"201051344000438","174011545737251",27.19,50.60,0,333.03,389.54,143.4,136.5,0.667,1349868.0,1349868.0,5772,0,0,0,L,1122011218,1,124.72,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561753823,612045.00
06/28/2019 16:30,2,5.439,ACTIVE,217.80,354.67,60.006,1561753804,"201051344001135","174011545737251",26.52,52.00,0,331.83,390.14,146.0,139.0,0.658,1337021.0,1337021.0,5768,0,0,0,L,1122011218,1,124.72,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561753824,612046.00
06/28/2019 16:30,2,5.076,ACTIVE,218.26,354.37,60.006,1561753804,"201051344000983","174011545737251",27.89,42.30,0,332.73,389.54,143.5,136.5,0.672,1353432.0,1353432.0,5766,0,0,0,L,1122011218,1,124.04,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561753825,612047.00
06/28/2019 16:30,2,5.375,ACTIVE,218.03,355.88,59.996,1561753804,"201051344001203","174011545737251",27.15,49.80,0,334.84,391.34,147.9,140.8,0.694,1344946.7,1344946.7,5778,0,0,0,L,1122011218,1,125.17,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561753826,612048.00
06/28/2019 16:30,2,5.281,ACTIVE,216.67,352.27,59.990,1561753804,"201051344001230","174011545737251",27.19,45.80,0,332.13,390.44,145.5,138.5,0.698,1340085.5,1340085.5,5793,0,0,0,L,1122011218,1,124.27,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561753827,612049.00
06/28/2019 16:30,2,5.363,ACTIVE,216.90,355.58,60.049,1561753804,"201051344000646","174011545737251",26.80,49.30,0,330.93,390.44,145.6,138.6,0.685,1333955.9,1333955.9,5784,0,0,0,L,1122011218,1,124.49,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561753828,612050.00
06/28/2019 16:30,2,5.074,ACTIVE,217.58,352.57,60.017,1561753804,"201051344000867","174011545737251",27.71,46.40,0,332.43,388.94,142.5,135.6,0.654,1330671.4,1330671.4,5768,0,0,0,L,1122011218,1,123.81,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561753829,612051.00
06/28/2019 16:30,2,5.094,ACTIVE,217.80,354.37,60.017,1561753804,"201051344000633","174011545737251",27.33,46.60,0,332.43,388.94,141.0,134.2,0.667,1327790.0,1327790.0,5779,0,0,0,L,1122011218,1,123.81,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561753830,612052.00
06/28/2019 16:30,2,5.223,ACTIVE,216.90,354.07,60.001,1561753804,"201051344000955","174011545737251",26.90,51.50,0,332.43,389.54,142.5,135.6,0.681,1354580.0,1354580.0,5778,0,0,0,L,1122011218,1,123.81,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561753831,612053.00
06/28/2019 16:30,2,4.922,ACTIVE,218.03,353.47,60.017,1561753804,"201051344000648","174011545737251",27.73,41.50,0,333.93,389.24,138.3,131.6,0.658,1341940.4,1341940.4,5767,0,0,0,L,1122011218,1,123.36,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561753832,612054.00
06/28/2019 16:30,2,5.053,ACTIVE,218.26,354.97,60.001,1561753804,"201051344000645","174011545737251",27.41,41.50,0,334.24,388.64,140.3,133.5,0.641,1347390.7,1347390.7,5769,0,0,0,L,1122011218,1,124.04,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561753833,612055.00
06/28/2019 16:30,2,5.049,ACTIVE,218.26,355.28,60.006,1561753804,"201051344000569","174011545737251",27.83,41.80,0,331.53,390.44,142.3,135.4,0.667,1364161.9,1364161.9,5772,0,0,0,L,1122011218,1,123.36,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561753834,612056.00
06/28/2019 16:30,2,5.105,ACTIVE,218.03,359.48,59.990,1561753804,"179051228000119","174011545737251",27.77,45.00,0,338.44,394.95,143.6,136.7,0.694,150461.8,150461.8,5819,0,0,0,L,46974696,1,123.81,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561753835,612057.00
06/28/2019 16:45,2,4.621,ACTIVE,217.58,351.97,59.985,1561754704,"201051344000579","174011545737251",27.57,45.80,0,333.33,386.23,129.1,122.7,0.610,1365212.4,1365212.4,5774,0,0,0,L,1122011218,1,123.36,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561754705,612058.00
06/28/2019 16:45,2,4.928,ACTIVE,217.35,351.97,59.996,1561754704,"201051344001025","174011545737251",27.21,49.30,0,333.03,389.54,135.9,129.2,0.610,1349475.0,1349475.0,5773,0,0,0,L,1122011218,1,124.04,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561754706,612059.00
06/28/2019 16:45,2,4.656,ACTIVE,217.58,354.07,60.001,1561754704,"201051344001093","174011545737251",27.55,44.80,0,333.63,387.74,129.9,123.5,0.610,1331965.3,1331965.3,5782,0,0,0,L,1122011218,1,124.49,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561754707,612060.00
06/28/2019 16:45,2,4.541,ACTIVE,217.58,351.37,59.990,1561754704,"201051344000458","174011545737251",27.77,41.50,0,333.33,387.14,127.7,121.4,0.601,1346533.1,1346533.1,5763,0,0,0,L,1122011218,1,123.59,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561754708,612061.00
06/28/2019 16:45,2,4.824,ACTIVE,216.45,350.77,60.006,1561754704,"201051344000890","174011545737251",27.00,47.80,0,332.43,387.44,131.8,125.3,0.614,1347086.0,1347086.0,5776,0,0,0,L,1122011218,1,124.27,122.23,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561754709,612062.00
06/28/2019 16:45,2,4.607,ACTIVE,217.80,349.86,59.996,1561754704,"201051344000988","174011545737251",17.93,40.60,0,333.93,372.71,83.7,78.9,0.393,1028761.1,1028761.1,5772,0,0,0,L,1122011218,1,123.36,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561754710,612063.00
