ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/28/2019 16:45,2,4.793,ACTIVE,217.58,353.17,59.953,1561754704,"201051344000582","174011545737251",27.04,47.50,0,332.73,388.94,131.3,124.9,0.628,1324722.9,1324722.9,5767,0,0,0,L,1122011218,1,124.49,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561754711,612064.00
06/28/2019 16:45,2,4.613,ACTIVE,216.67,350.47,59.985,1561754704,"201051344000868","174011545737251",27.51,39.00,0,333.03,387.44,128.5,122.1,0.592,1332727.3,1332727.3,5766,0,0,0,L,1122011218,1,123.14,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561754712,612065.00
06/28/2019 16:45,2,4.467,ACTIVE,217.80,353.77,59.996,1561754704,"201051344000576","174011545737251",27.91,40.00,0,333.33,386.53,126.4,120.0,0.588,1349510.0,1349510.0,5780,0,0,0,L,1122011218,1,123.81,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561754713,612066.00
06/28/2019 16:45,2,4.623,ACTIVE,217.58,351.97,59.996,1561754704,"201051344001158","174011545737251",27.06,43.60,0,332.73,385.63,126.7,120.4,0.597,1326715.1,1326715.1,5767,0,0,0,L,1122011218,1,123.14,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561754714,612067.00
06/28/2019 16:45,2,4.865,ACTIVE,217.13,353.17,59.975,1561754704,"201051344000917","174011545737251",27.23,47.80,0,332.13,390.14,134.2,127.6,0.632,1341617.7,1341617.7,5778,0,0,0,L,1122011218,1,124.27,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561754715,612068.00
06/28/2019 16:45,2,4.670,ACTIVE,216.45,347.46,59.980,1561754704,"201051344000417","174011545737251",17.87,47.80,0,334.24,371.21,84.7,79.8,0.398,1065189.8,1065189.8,5786,0,0,0,L,1122011218,1,123.81,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561754715,612069.00
06/28/2019 16:45,2,4.846,ACTIVE,216.45,352.57,59.985,1561754704,"201051344000685","174011545737251",26.94,46.40,0,332.13,386.83,132.2,125.7,0.645,1347877.9,1347877.9,5775,0,0,0,L,1122011218,1,124.72,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561754716,612070.00
06/28/2019 16:45,2,4.828,ACTIVE,217.58,353.77,60.006,1561754704,"201051344000651","174011545737251",27.12,48.30,0,333.93,388.34,132.5,126.0,0.610,1341779.6,1341779.6,5774,0,0,0,L,1122011218,1,124.94,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561754717,612071.00
06/28/2019 16:45,2,4.590,ACTIVE,216.22,350.17,59.975,1561754704,"201051344000594","174011545737251",27.51,51.80,0,333.33,386.83,127.8,121.4,0.597,1352471.3,1352471.3,5774,0,0,0,L,1122011218,1,122.91,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561754718,612072.00
06/28/2019 16:45,2,4.551,ACTIVE,217.80,353.47,60.001,1561754704,"201051344000469","174011545737251",27.83,38.80,0,332.73,386.83,128.3,122.0,0.619,1332476.5,1332476.5,5775,0,0,0,L,1122011218,1,123.14,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561754719,612073.00
06/28/2019 16:45,2,5.037,ACTIVE,217.35,353.77,59.964,1561754704,"201051344000585","174011545737251",27.06,47.50,0,332.43,388.64,138.1,131.4,0.650,1356484.1,1356484.1,5769,0,0,0,L,1122011218,1,124.04,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561754720,612074.00
06/28/2019 16:45,2,4.576,ACTIVE,218.26,353.77,59.996,1561754704,"201051344000853","174011545737251",27.85,41.00,0,334.24,387.44,129.1,122.7,0.605,1355431.9,1355431.9,5770,0,0,0,L,1122011218,1,124.04,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561754721,612075.00
06/28/2019 16:45,2,4.906,ACTIVE,216.67,351.07,59.990,1561754704,"201051344001145","174011545737251",27.25,45.30,0,332.43,388.04,135.4,128.7,0.628,1356426.4,1356426.4,5787,0,0,0,L,1122011218,1,124.04,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561754722,612076.00
06/28/2019 16:45,2,4.719,ACTIVE,217.13,352.57,59.990,1561754704,"201051344000438","174011545737251",27.35,50.00,0,332.43,387.14,130.8,124.3,0.614,1349900.5,1349900.5,5773,0,0,0,L,1122011218,1,124.49,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561754723,612077.00
06/28/2019 16:45,2,4.875,ACTIVE,217.13,352.87,59.996,1561754704,"201051344001135","174011545737251",26.96,50.40,0,333.03,387.14,133.1,126.5,0.614,1337054.1,1337054.1,5769,0,0,0,L,1122011218,1,124.49,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561754724,612078.00
06/28/2019 16:45,2,4.625,ACTIVE,217.80,353.77,59.985,1561754704,"201051344000983","174011545737251",27.69,40.40,0,332.13,386.83,129.7,123.2,0.610,1353464.4,1353464.4,5767,0,0,0,L,1122011218,1,123.59,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561754725,612079.00
06/28/2019 16:45,2,4.826,ACTIVE,217.35,353.77,60.001,1561754704,"201051344001203","174011545737251",27.37,48.50,0,333.63,388.64,133.9,127.3,0.632,1344980.1,1344980.1,5779,0,0,0,L,1122011218,1,124.94,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561754726,612080.00
06/28/2019 16:45,2,4.746,ACTIVE,216.22,351.37,59.985,1561754704,"201051344001230","174011545737251",27.51,44.80,0,333.03,388.04,132.2,125.6,0.632,1340118.4,1340118.4,5794,0,0,0,L,1122011218,1,124.04,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561754727,612081.00
06/28/2019 16:45,2,4.885,ACTIVE,216.22,351.67,59.990,1561754704,"201051344000646","174011545737251",26.80,48.30,0,332.13,388.04,132.7,126.1,0.623,1333988.9,1333988.9,5785,0,0,0,L,1122011218,1,124.04,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561754728,612082.00
06/28/2019 16:45,2,4.609,ACTIVE,216.90,350.17,59.996,1561754704,"201051344000867","174011545737251",27.61,45.00,0,333.03,385.93,128.9,122.5,0.588,1330703.6,1330703.6,5769,0,0,0,L,1122011218,1,123.36,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561754729,612083.00
06/28/2019 16:45,2,4.615,ACTIVE,216.90,351.97,60.001,1561754704,"201051344000633","174011545737251",27.31,45.80,0,331.23,385.63,127.7,121.3,0.614,1327821.9,1327821.9,5780,0,0,0,L,1122011218,1,123.36,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561754730,612084.00
06/28/2019 16:45,2,4.740,ACTIVE,216.22,351.67,60.001,1561754704,"201051344000955","174011545737251",27.04,50.60,0,331.53,386.53,129.9,123.5,0.623,1354612.3,1354612.3,5779,0,0,0,L,1122011218,1,123.59,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561754731,612085.00
06/28/2019 16:45,2,4.479,ACTIVE,217.35,351.07,59.990,1561754704,"201051344000648","174011545737251",27.63,40.00,0,333.03,385.63,125.2,118.9,0.597,1341971.7,1341971.7,5768,0,0,0,L,1122011218,1,122.91,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561754732,612086.00
06/28/2019 16:45,2,4.582,ACTIVE,217.58,352.27,60.006,1561754704,"201051344000645","174011545737251",27.35,40.00,0,333.33,385.33,127.0,120.6,0.588,1347422.4,1347422.4,5770,0,0,0,L,1122011218,1,123.59,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561754733,612087.00
06/28/2019 16:45,2,4.570,ACTIVE,217.58,352.87,59.990,1561754704,"201051344000569","174011545737251",27.85,40.40,0,332.13,386.83,128.8,122.4,0.605,1364194.1,1364194.1,5773,0,0,0,L,1122011218,1,123.14,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561754734,612088.00
06/28/2019 16:45,2,4.631,ACTIVE,217.58,356.78,59.990,1561754704,"179051228000119","174011545737251",27.79,43.40,0,336.94,391.34,130.3,123.8,0.632,150494.4,150494.4,5820,0,0,0,L,46974696,1,123.36,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561754735,612089.00
06/28/2019 17:00,2,4.289,ACTIVE,217.35,352.27,60.006,1561755604,"201051344000579","174011545737251",27.45,45.30,0,332.43,382.03,119.2,113.1,0.570,1365242.1,1365242.1,5775,0,0,0,L,1122011218,1,123.36,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561755605,612090.00
06/28/2019 17:00,2,4.594,ACTIVE,217.35,351.67,59.996,1561755604,"201051344001025","174011545737251",27.15,48.50,0,325.82,388.34,126.3,120.0,0.575,1349506.4,1349506.4,5774,0,0,0,L,1122011218,1,124.04,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561755606,612091.00
06/28/2019 17:00,2,4.350,ACTIVE,217.35,352.87,59.996,1561755604,"201051344001093","174011545737251",27.37,45.00,0,332.43,383.83,120.5,114.4,0.561,1331995.4,1331995.4,5783,0,0,0,L,1122011218,1,124.27,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561755607,612092.00
06/28/2019 17:00,2,4.242,ACTIVE,217.35,351.67,60.006,1561755604,"201051344000458","174011545737251",27.49,41.80,0,333.03,382.03,118.2,112.1,0.566,1346562.5,1346562.5,5764,0,0,0,L,1122011218,1,123.59,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561755608,612093.00
06/28/2019 17:00,2,4.559,ACTIVE,216.45,350.77,60.012,1561755604,"201051344000890","174011545737251",26.60,46.80,0,333.03,384.73,122.8,116.6,0.561,1347116.6,1347116.6,5777,0,0,0,L,1122011218,1,124.27,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561755609,612094.00
06/28/2019 17:00,2,4.283,ACTIVE,217.58,359.78,60.006,1561755604,"201051344000988","174011545737251",17.87,40.20,0,318.00,390.74,77.6,72.9,0.672,1028780.2,1028780.2,5773,0,0,0,L,1122011218,1,123.36,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561755610,612095.00
06/28/2019 17:00,2,4.477,ACTIVE,217.58,352.27,60.012,1561755604,"201051344000582","174011545737251",26.96,47.00,0,332.73,384.43,122.2,116.0,0.588,1324753.3,1324753.3,5768,0,0,0,L,1122011218,1,124.27,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561755611,612096.00
06/28/2019 17:00,2,4.230,ACTIVE,216.45,350.77,59.985,1561755604,"201051344000868","174011545737251",27.77,38.60,0,333.93,382.63,119.1,113.0,0.548,1332756.9,1332756.9,5767,0,0,0,L,1122011218,1,122.91,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561755612,612097.00
06/28/2019 17:00,2,4.189,ACTIVE,217.58,351.97,59.980,1561755604,"201051344000576","174011545737251",27.47,39.50,0,333.33,381.73,116.5,110.6,0.548,1349539.1,1349539.1,5781,0,0,0,L,1122011218,1,123.59,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561755613,612098.00
06/28/2019 17:00,2,4.227,ACTIVE,217.35,350.47,60.001,1561755604,"201051344001158","174011545737251",27.43,43.20,0,332.73,382.03,117.5,111.5,0.552,1326744.4,1326744.4,5768,0,0,0,L,1122011218,1,123.36,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561755614,612099.00
06/28/2019 17:00,2,4.537,ACTIVE,217.13,351.97,59.990,1561755604,"201051344000917","174011545737251",27.29,46.60,0,332.13,383.83,125.5,119.2,0.610,1341648.8,1341648.8,5779,0,0,0,L,1122011218,1,124.04,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561755614,612100.00
06/28/2019 17:00,2,4.357,ACTIVE,216.90,347.46,60.012,1561755604,"201051344000417","174011545737251",17.87,46.60,0,333.93,369.10,79.0,74.3,0.367,1065209.3,1065209.3,5787,0,0,0,L,1122011218,1,123.81,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561755616,612101.00
06/28/2019 17:00,2,4.508,ACTIVE,216.67,351.07,60.012,1561755604,"201051344000685","174011545737251",26.98,46.20,0,333.33,384.73,123.1,116.9,0.601,1347908.6,1347908.6,5776,0,0,0,L,1122011218,1,124.72,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561755617,612102.00
06/28/2019 17:00,2,4.482,ACTIVE,217.58,352.87,60.001,1561755604,"201051344000651","174011545737251",27.25,48.00,0,333.33,383.83,123.7,117.4,0.570,1341810.4,1341810.4,5775,0,0,0,L,1122011218,1,124.94,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561755618,612103.00
06/28/2019 17:00,2,4.238,ACTIVE,216.00,349.26,60.006,1561755604,"201051344000594","174011545737251",27.65,50.60,0,333.03,381.42,118.6,112.6,0.557,1352500.9,1352500.9,5775,0,0,0,L,1122011218,1,122.91,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561755618,612104.00
06/28/2019 17:00,2,4.279,ACTIVE,217.58,351.67,60.043,1561755604,"201051344000469","174011545737251",27.43,39.00,0,333.03,382.63,118.9,112.9,0.583,1332506.1,1332506.1,5776,0,0,0,L,1122011218,1,123.14,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561755619,612105.00
06/28/2019 17:00,2,4.723,ACTIVE,217.58,353.77,60.001,1561755604,"201051344000585","174011545737251",27.08,46.80,0,332.13,384.43,129.5,123.1,0.605,1356516.2,1356516.2,5770,0,0,0,L,1122011218,1,124.04,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561755620,612106.00
06/28/2019 17:00,2,4.211,ACTIVE,217.80,352.87,59.975,1561755604,"201051344000853","174011545737251",28.01,40.40,0,336.94,382.63,119.6,113.5,0.561,1355461.7,1355461.7,5771,0,0,0,L,1122011218,1,124.04,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561755621,612107.00
06/28/2019 17:00,2,4.482,ACTIVE,216.67,351.97,60.001,1561755604,"201051344001145","174011545737251",27.79,44.30,0,333.03,384.73,126.2,119.9,0.570,1356457.8,1356457.8,5788,0,0,0,L,1122011218,1,124.04,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561755622,612108.00
06/28/2019 17:00,2,4.420,ACTIVE,217.13,352.27,60.012,1561755604,"201051344000438","174011545737251",27.19,49.50,0,332.13,384.13,121.8,115.6,0.575,1349930.8,1349930.8,5774,0,0,0,L,1122011218,1,124.49,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561755623,612109.00
06/28/2019 17:00,2,4.547,ACTIVE,217.13,350.77,60.006,1561755604,"201051344001135","174011545737251",26.90,50.60,0,333.33,383.83,123.9,117.7,0.552,1337084.9,1337084.9,5770,0,0,0,L,1122011218,1,124.27,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561755624,612110.00
06/28/2019 17:00,2,4.270,ACTIVE,217.58,351.67,60.012,1561755604,"201051344000983","174011545737251",27.81,40.40,0,332.73,382.93,120.3,114.2,0.570,1353494.3,1353494.3,5768,0,0,0,L,1122011218,1,123.59,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561755625,612111.00
06/28/2019 17:00,2,4.535,ACTIVE,217.58,352.87,60.012,1561755604,"201051344001203","174011545737251",27.10,48.00,0,331.83,383.83,124.4,118.2,0.583,1345011.0,1345011.0,5780,0,0,0,L,1122011218,1,124.94,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561755626,612112.00
06/28/2019 17:00,2,4.424,ACTIVE,216.45,350.17,59.964,1561755604,"201051344001230","174011545737251",27.45,44.50,0,333.33,384.13,123.0,116.8,0.583,1340149.0,1340149.0,5795,0,0,0,L,1122011218,1,124.04,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561755627,612113.00
06/28/2019 17:00,2,4.475,ACTIVE,216.22,351.07,60.001,1561755604,"201051344000646","174011545737251",27.25,48.30,0,331.83,384.43,123.5,117.3,0.570,1334019.6,1334019.6,5786,0,0,0,L,1122011218,1,124.04,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561755628,612114.00
06/28/2019 17:00,2,4.252,ACTIVE,216.67,348.96,60.012,1561755604,"201051344000867","174011545737251",27.67,44.00,0,333.93,382.03,119.3,113.2,0.544,1330733.2,1330733.2,5770,0,0,0,L,1122011218,1,123.36,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561755629,612115.00
06/28/2019 17:00,2,4.289,ACTIVE,216.90,352.57,60.001,1561755604,"201051344000633","174011545737251",27.17,45.00,0,332.13,382.63,118.1,112.1,0.557,1327851.2,1327851.2,5781,0,0,0,L,1122011218,1,123.59,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561755630,612116.00
06/28/2019 17:00,2,4.391,ACTIVE,216.45,351.37,59.969,1561755604,"201051344000955","174011545737251",27.10,49.80,0,333.33,383.83,120.5,114.4,0.583,1354642.2,1354642.2,5780,0,0,0,L,1122011218,1,123.59,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561755631,612117.00
06/28/2019 17:00,2,4.102,ACTIVE,217.13,351.07,60.001,1561755604,"201051344000648","174011545737251",27.77,39.00,0,333.33,382.33,115.3,109.4,0.557,1342000.4,1342000.4,5769,0,0,0,L,1122011218,1,123.14,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561755631,612118.00
06/28/2019 17:00,2,4.223,ACTIVE,217.35,351.67,60.001,1561755604,"201051344000645","174011545737251",27.39,39.50,0,331.83,381.42,117.1,111.1,0.539,1347451.6,1347451.6,5771,0,0,0,L,1122011218,1,123.81,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561755632,612119.00
06/28/2019 17:00,2,4.250,ACTIVE,217.35,351.67,60.012,1561755604,"201051344000569","174011545737251",27.67,40.20,0,332.43,383.23,119.2,113.1,0.557,1364223.7,1364223.7,5774,0,0,0,L,1122011218,1,123.14,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561755633,612120.00
06/28/2019 17:00,2,4.256,ACTIVE,217.35,356.48,59.975,1561755604,"179051228000119","174011545737251",27.95,42.80,0,335.44,384.43,120.5,114.3,0.575,150524.3,150524.3,5821,0,0,0,L,46974696,1,123.59,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561755634,612121.00
06/28/2019 17:15,2,3.799,ACTIVE,216.90,350.77,60.006,1561756504,"201051344000579","174011545737251",27.81,44.00,0,333.63,379.62,107.1,101.4,0.508,1365269.1,1365269.1,5776,0,0,0,L,1122011218,1,123.14,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561756505,612122.00
06/28/2019 17:15,2,4.160,ACTIVE,216.45,348.96,60.001,1561756504,"201051344001025","174011545737251",27.31,46.60,0,330.33,385.03,115.0,109.1,0.530,1349535.2,1349535.2,5775,0,0,0,L,1122011218,1,123.81,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561756506,612123.00
06/28/2019 17:15,2,3.893,ACTIVE,216.67,351.07,60.043,1561756504,"201051344001093","174011545737251",27.61,43.60,0,333.03,380.22,108.9,103.2,0.513,1332022.7,1332022.7,5784,0,0,0,L,1122011218,1,124.04,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561756507,612124.00
06/28/2019 17:15,2,3.746,ACTIVE,216.90,349.86,60.001,1561756504,"201051344000458","174011545737251",27.93,40.60,0,333.33,378.72,106.0,100.4,0.508,1346589.2,1346589.2,5765,0,0,0,L,1122011218,1,123.36,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561756508,612125.00
06/28/2019 17:15,2,4.074,ACTIVE,215.54,348.66,59.996,1561756504,"201051344000890","174011545737251",27.06,46.40,0,333.63,381.12,111.6,105.8,0.521,1347144.6,1347144.6,5778,0,0,0,L,1122011218,1,123.81,122.01,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561756509,612126.00
06/28/2019 17:15,2,3.826,ACTIVE,216.90,358.58,60.012,1561756504,"201051344000988","174011545737251",17.93,37.80,0,332.43,391.04,69.5,65.2,0.597,1028797.6,1028797.6,5774,0,0,0,L,1122011218,1,122.91,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561756510,612127.00
06/28/2019 17:15,2,4.008,ACTIVE,216.67,350.17,60.001,1561756504,"201051344000582","174011545737251",27.35,46.00,0,332.43,381.12,111.0,105.3,0.535,1324781.1,1324781.1,5769,0,0,0,L,1122011218,1,124.04,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561756511,612128.00
06/28/2019 17:15,2,3.805,ACTIVE,216.22,349.26,60.033,1561756504,"201051344000868","174011545737251",27.67,38.00,0,334.54,379.32,106.6,100.9,0.491,1332783.8,1332783.8,5768,0,0,0,L,1122011218,1,122.68,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561756512,612129.00
06/28/2019 17:15,2,3.676,ACTIVE,217.13,350.77,60.017,1561756504,"201051344000576","174011545737251",28.03,38.60,0,333.33,378.42,104.3,98.8,0.495,1349565.3,1349565.3,5782,0,0,0,L,1122011218,1,123.36,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561756513,612130.00
06/28/2019 17:15,2,3.828,ACTIVE,216.90,349.56,60.017,1561756504,"201051344001158","174011545737251",27.19,42.50,0,333.03,378.72,105.4,99.8,0.499,1326770.9,1326770.9,5769,0,0,0,L,1122011218,1,122.91,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561756514,612131.00
06/28/2019 17:15,2,4.125,ACTIVE,216.22,349.56,59.980,1561756504,"201051344000917","174011545737251",27.25,45.50,0,332.13,381.12,113.9,108.0,0.530,1341677.3,1341677.3,5780,0,0,0,L,1122011218,1,123.81,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561756515,612132.00
06/28/2019 17:15,2,3.955,ACTIVE,215.77,355.28,60.006,1561756504,"201051344000417","174011545737251",17.89,45.30,0,318.61,389.24,71.6,67.2,0.597,1065227.0,1065227.0,5788,0,0,0,L,1122011218,1,123.36,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561756516,612133.00
06/28/2019 17:15,2,4.016,ACTIVE,215.77,349.86,60.033,1561756504,"201051344000685","174011545737251",27.39,45.50,0,332.43,380.82,111.5,105.7,0.544,1347936.5,1347936.5,5777,0,0,0,L,1122011218,1,124.27,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561756517,612134.00
06/28/2019 17:15,2,4.096,ACTIVE,216.67,350.47,60.006,1561756504,"201051344000651","174011545737251",27.10,46.40,0,333.63,381.12,112.4,106.6,0.530,1341838.5,1341838.5,5776,0,0,0,L,1122011218,1,124.49,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561756518,612135.00
06/28/2019 17:15,2,3.828,ACTIVE,215.77,348.36,60.006,1561756504,"201051344000594","174011545737251",27.43,49.00,0,333.03,376.92,106.3,100.7,0.499,1352527.6,1352527.6,5776,0,0,0,L,1122011218,1,122.68,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561756519,612136.00
06/28/2019 17:15,2,3.777,ACTIVE,217.13,350.17,60.012,1561756504,"201051344000469","174011545737251",27.77,37.50,0,332.43,380.22,106.2,100.6,0.517,1332532.9,1332532.9,5777,0,0,0,L,1122011218,1,122.91,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561756520,612137.00
06/28/2019 17:15,2,4.285,ACTIVE,216.67,350.47,59.980,1561756504,"201051344000585","174011545737251",27.21,45.50,0,332.73,381.73,118.1,112.1,0.552,1356545.7,1356545.7,5771,0,0,0,L,1122011218,1,123.59,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561756520,612138.00
06/28/2019 17:15,2,3.803,ACTIVE,217.58,350.47,60.012,1561756504,"201051344000853","174011545737251",27.83,39.30,0,335.44,379.62,107.2,101.6,0.508,1355488.7,1355488.7,5772,0,0,0,L,1122011218,1,123.81,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561756521,612139.00
06/28/2019 17:15,2,4.086,ACTIVE,215.77,350.47,59.996,1561756504,"201051344001145","174011545737251",27.69,43.60,0,332.43,382.63,114.6,108.7,0.530,1356486.5,1356486.5,5789,0,0,0,L,1122011218,1,123.59,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561756522,612140.00
06/28/2019 17:15,2,3.949,ACTIVE,216.22,348.96,59.990,1561756504,"201051344000438","174011545737251",27.53,48.00,0,333.33,380.22,110.1,104.4,0.521,1349958.3,1349958.3,5775,0,0,0,L,1122011218,1,124.04,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561756523,612141.00
06/28/2019 17:15,2,4.076,ACTIVE,216.00,349.56,60.043,1561756504,"201051344001135","174011545737251",27.21,49.30,0,331.83,380.52,112.4,106.6,0.513,1337113.1,1337113.1,5771,0,0,0,L,1122011218,1,123.81,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561756524,612142.00
06/28/2019 17:15,2,3.824,ACTIVE,216.90,349.26,60.017,1561756504,"201051344000983","174011545737251",27.75,39.00,0,333.03,379.92,107.4,101.8,0.504,1353521.4,1353521.4,5769,0,0,0,L,1122011218,1,123.36,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561756525,612143.00
06/28/2019 17:15,2,4.064,ACTIVE,216.45,350.77,60.006,1561756504,"201051344001203","174011545737251",27.41,46.80,0,333.63,380.82,112.8,107.0,0.539,1345039.3,1345039.3,5781,0,0,0,L,1122011218,1,124.49,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561756526,612144.00
06/28/2019 17:15,2,3.971,ACTIVE,215.54,348.36,59.985,1561756504,"201051344001230","174011545737251",27.65,43.20,0,332.73,380.52,111.2,105.4,0.530,1340176.9,1340176.9,5796,0,0,0,L,1122011218,1,123.81,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561756527,612145.00
06/28/2019 17:15,2,4.064,ACTIVE,215.54,349.56,60.012,1561756504,"201051344000646","174011545737251",27.19,48.30,0,333.33,380.82,111.9,106.1,0.521,1334047.7,1334047.7,5787,0,0,0,L,1122011218,1,123.81,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561756528,612146.00
06/28/2019 17:15,2,3.818,ACTIVE,216.22,347.46,60.012,1561756504,"201051344000867","174011545737251",27.53,43.80,0,334.24,378.12,106.5,100.9,0.482,1330760.0,1330760.0,5771,0,0,0,L,1122011218,1,123.14,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561756529,612147.00
06/28/2019 17:15,2,3.770,ACTIVE,216.45,349.86,60.022,1561756504,"201051344000633","174011545737251",27.69,43.60,0,333.03,379.92,105.7,100.1,0.513,1327877.9,1327877.9,5782,0,0,0,L,1122011218,1,123.14,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561756530,612148.00
06/28/2019 17:15,2,3.953,ACTIVE,215.54,348.96,60.017,1561756504,"201051344000955","174011545737251",27.14,48.80,0,333.33,380.22,108.7,103.0,0.521,1354669.5,1354669.5,5781,0,0,0,L,1122011218,1,123.36,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561756531,612149.00
06/28/2019 17:15,2,3.664,ACTIVE,216.67,349.26,60.017,1561756504,"201051344000648","174011545737251",27.65,38.80,0,333.93,378.42,102.7,97.2,0.491,1342026.3,1342026.3,5770,0,0,0,L,1122011218,1,122.68,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561756532,612150.00
06/28/2019 17:15,2,3.770,ACTIVE,216.90,349.86,60.017,1561756504,"201051344000645","174011545737251",27.31,38.80,0,333.93,378.72,104.2,98.7,0.491,1347477.9,1347477.9,5772,0,0,0,L,1122011218,1,123.36,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561756533,612151.00
06/28/2019 17:15,2,3.785,ACTIVE,216.67,348.96,60.017,1561756504,"201051344000569","174011545737251",27.85,39.00,0,333.93,379.92,106.8,101.1,0.495,1364250.6,1364250.6,5775,0,0,0,L,1122011218,1,122.68,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561756534,612152.00
06/28/2019 17:15,2,3.791,ACTIVE,216.67,353.77,59.985,1561756504,"179051228000119","174011545737251",28.07,41.80,0,336.04,381.73,107.8,102.2,0.517,150551.4,150551.4,5822,0,0,0,L,46974696,1,123.14,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561756535,612153.00
06/28/2019 17:30,2,3.355,ACTIVE,216.45,347.46,60.022,1561757404,"201051344000579","174011545737251",27.59,44.80,0,324.02,376.01,93.8,88.6,0.446,1365292.8,1365292.8,5777,0,0,0,L,1122011218,1,123.14,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561757405,612154.00
06/28/2019 17:30,2,3.668,ACTIVE,216.00,347.46,59.990,1561757404,"201051344001025","174011545737251",27.41,46.20,0,323.72,378.12,101.8,96.3,0.468,1349560.9,1349560.9,5776,0,0,0,L,1122011218,1,123.59,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561757406,612155.00
06/28/2019 17:30,2,3.414,ACTIVE,216.22,348.36,60.012,1561757404,"201051344001093","174011545737251",27.63,43.00,0,323.72,377.22,95.6,90.3,0.446,1332046.9,1332046.9,5785,0,0,0,L,1122011218,1,123.81,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561757407,612156.00
06/28/2019 17:30,2,3.289,ACTIVE,216.45,347.16,60.017,1561757404,"201051344000458","174011545737251",27.69,41.50,0,324.02,375.41,92.3,87.1,0.438,1346612.5,1346612.5,5766,0,0,0,L,1122011218,1,123.14,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561757408,612157.00
06/28/2019 17:30,2,3.578,ACTIVE,215.32,346.56,60.012,1561757404,"201051344000890","174011545737251",27.37,44.30,0,323.11,376.92,99.3,93.9,0.460,1347169.6,1347169.6,5779,0,0,0,L,1122011218,1,123.59,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561757409,612158.00
06/28/2019 17:30,2,3.332,ACTIVE,216.45,354.07,60.038,1561757404,"201051344000988","174011545737251",17.93,38.20,0,322.81,385.63,60.5,56.5,0.521,1028812.7,1028812.7,5775,0,0,0,L,1122011218,1,122.91,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561757410,612159.00
06/28/2019 17:30,2,3.562,ACTIVE,216.22,348.96,60.012,1561757404,"201051344000582","174011545737251",27.23,45.80,0,324.02,379.02,98.4,93.1,0.473,1324805.9,1324805.9,5770,0,0,0,L,1122011218,1,123.81,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561757411,612160.00
06/28/2019 17:30,2,3.316,ACTIVE,215.77,346.26,60.006,1561757404,"201051344000868","174011545737251",27.55,38.40,0,323.41,375.11,92.6,87.4,0.429,1332807.2,1332807.2,5769,0,0,0,L,1122011218,1,122.68,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561757412,612161.00
06/28/2019 17:30,2,3.205,ACTIVE,216.67,348.36,60.017,1561757404,"201051344000576","174011545737251",27.79,39.30,0,323.11,376.62,90.2,85.1,0.420,1349588.2,1349588.2,5783,0,0,0,L,1122011218,1,123.36,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561757413,612162.00
06/28/2019 17:30,2,3.328,ACTIVE,216.45,346.56,60.001,1561757404,"201051344001158","174011545737251",27.23,42.50,0,324.32,375.71,91.9,86.7,0.433,1326794.1,1326794.1,5770,0,0,0,L,1122011218,1,122.91,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561757414,612163.00
06/28/2019 17:30,2,3.666,ACTIVE,216.00,348.96,60.017,1561757404,"201051344000917","174011545737251",27.21,45.80,0,323.72,377.82,101.1,95.6,0.477,1341702.8,1341702.8,5781,0,0,0,L,1122011218,1,123.59,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561757415,612164.00
06/28/2019 17:30,2,3.508,ACTIVE,215.54,353.17,60.001,1561757404,"201051344000417","174011545737251",17.89,44.00,0,321.61,384.43,63.6,59.5,0.530,1065242.9,1065242.9,5789,0,0,0,L,1122011218,1,123.36,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561757416,612165.00
06/28/2019 17:30,2,3.512,ACTIVE,215.54,347.16,60.012,1561757404,"201051344000685","174011545737251",27.77,44.30,0,324.02,377.82,98.8,93.5,0.482,1347961.4,1347961.4,5778,0,0,0,L,1122011218,1,124.27,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561757417,612166.00
06/28/2019 17:30,2,3.605,ACTIVE,216.22,348.36,60.006,1561757404,"201051344000651","174011545737251",27.19,46.60,0,322.21,379.32,99.3,93.9,0.460,1341863.5,1341863.5,5777,0,0,0,L,1122011218,1,124.27,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561757418,612167.00
06/28/2019 17:30,2,3.307,ACTIVE,215.54,346.26,60.017,1561757404,"201051344000594","174011545737251",27.75,47.80,0,321.01,376.01,92.9,87.8,0.433,1352551.1,1352551.1,5777,0,0,0,L,1122011218,1,122.68,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561757419,612168.00
06/28/2019 17:30,2,3.301,ACTIVE,216.45,347.46,60.012,1561757404,"201051344000469","174011545737251",27.59,38.80,0,323.11,376.62,92.3,87.1,0.446,1332556.2,1332556.2,5778,0,0,0,L,1122011218,1,122.68,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561757420,612169.00
06/28/2019 17:30,2,3.789,ACTIVE,216.22,348.66,60.012,1561757404,"201051344000585","174011545737251",27.41,44.80,0,324.02,378.72,105.1,99.5,0.499,1356572.1,1356572.1,5772,0,0,0,L,1122011218,1,123.36,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561757421,612170.00
06/28/2019 17:30,2,3.322,ACTIVE,217.13,349.26,60.017,1561757404,"201051344000853","174011545737251",27.69,40.00,0,323.72,376.31,93.1,88.0,0.438,1355512.3,1355512.3,5773,0,0,0,L,1122011218,1,123.81,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561757422,612171.00
06/28/2019 17:30,2,3.652,ACTIVE,215.54,347.76,60.001,1561757404,"201051344001145","174011545737251",27.67,42.30,0,324.02,378.72,102.4,96.9,0.477,1356512.2,1356512.2,5790,0,0,0,L,1122011218,1,123.59,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561757422,612172.00
06/28/2019 17:30,2,3.457,ACTIVE,215.77,347.46,60.017,1561757404,"201051344000438","174011545737251",27.95,47.00,0,323.11,378.12,97.9,92.6,0.464,1349983.0,1349983.0,5776,0,0,0,L,1122011218,1,123.81,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561757423,612173.00
06/28/2019 17:30,2,3.645,ACTIVE,215.54,346.56,60.006,1561757404,"201051344001135","174011545737251",27.04,48.30,0,323.72,378.72,99.8,94.4,0.455,1337138.2,1337138.2,5772,0,0,0,L,1122011218,1,123.59,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561757424,612174.00
06/28/2019 17:30,2,3.346,ACTIVE,216.45,347.46,60.001,1561757404,"201051344000983","174011545737251",27.75,40.00,0,324.02,376.62,94.0,88.9,0.442,1353545.2,1353545.2,5770,0,0,0,L,1122011218,1,123.36,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561757425,612175.00
06/28/2019 17:30,2,3.561,ACTIVE,216.00,346.86,60.012,1561757404,"201051344001203","174011545737251",27.59,45.80,0,324.32,378.72,99.5,94.1,0.473,1345064.4,1345064.4,5782,0,0,0,L,1122011218,1,124.27,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561757426,612176.00
06/28/2019 17:30,2,3.521,ACTIVE,215.09,346.86,60.012,1561757404,"201051344001230","174011545737251",27.65,42.00,0,318.91,376.62,98.6,93.2,0.464,1340201.7,1340201.7,5797,0,0,0,L,1122011218,1,123.36,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561757427,612177.00
06/28/2019 17:30,2,3.605,ACTIVE,214.87,346.86,60.012,1561757404,"201051344000646","174011545737251",27.29,47.00,0,322.81,376.62,99.7,94.3,0.468,1334072.7,1334072.7,5788,0,0,0,L,1122011218,1,123.59,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561757428,612178.00
06/28/2019 17:30,2,3.342,ACTIVE,216.00,345.06,60.022,1561757404,"201051344000867","174011545737251",27.45,44.50,0,322.51,374.21,93.0,87.8,0.415,1330783.6,1330783.6,5772,0,0,0,L,1122011218,1,123.14,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561757429,612179.00
06/28/2019 17:30,2,3.309,ACTIVE,216.22,347.46,60.012,1561757404,"201051344000633","174011545737251",27.57,43.60,0,323.72,376.62,92.5,87.4,0.438,1327901.2,1327901.2,5783,0,0,0,L,1122011218,1,123.14,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561757430,612180.00
06/28/2019 17:30,2,3.473,ACTIVE,215.09,345.96,60.022,1561757404,"201051344000955","174011545737251",27.43,47.80,0,323.72,375.11,96.6,91.3,0.464,1354693.8,1354693.8,5782,0,0,0,L,1122011218,1,122.91,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561757431,612181.00
06/28/2019 17:30,2,3.160,ACTIVE,216.45,346.86,60.049,1561757404,"201051344000648","174011545737251",27.89,38.80,0,324.32,375.41,89.3,84.3,0.429,1342048.9,1342048.9,5771,0,0,0,L,1122011218,1,122.68,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561757432,612182.00
06/28/2019 17:30,2,3.270,ACTIVE,216.45,347.16,60.017,1561757404,"201051344000645","174011545737251",27.41,39.00,0,324.32,375.41,90.8,85.7,0.415,1347500.9,1347500.9,5773,0,0,0,L,1122011218,1,123.36,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561757433,612183.00
06/28/2019 17:30,2,3.291,ACTIVE,216.22,346.86,59.985,1561757404,"201051344000569","174011545737251",27.85,39.80,0,324.02,375.71,92.9,87.7,0.438,1364274.0,1364274.0,5776,0,0,0,L,1122011218,1,122.68,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561757434,612184.00
06/28/2019 17:30,2,3.291,ACTIVE,216.45,351.97,60.022,1561757404,"179051228000119","174011545737251",28.19,42.30,0,327.62,378.72,94.0,88.8,0.451,150575.2,150575.2,5823,0,0,0,L,46974696,1,123.14,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561757435,612185.00
06/28/2019 17:45,2,2.848,ACTIVE,216.00,345.36,60.001,1561758304,"201051344000579","174011545737251",27.53,43.80,0,333.93,370.00,79.4,74.7,0.367,1365313.4,1365313.4,5778,0,0,0,L,1122011218,1,122.91,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561758305,612186.00
06/28/2019 17:45,2,3.141,ACTIVE,215.77,345.66,59.996,1561758304,"201051344001025","174011545737251",27.49,44.80,0,333.03,372.11,87.4,82.5,0.398,1349583.4,1349583.4,5777,0,0,0,L,1122011218,1,123.36,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561758306,612187.00
06/28/2019 17:45,2,2.867,ACTIVE,216.00,346.86,59.969,1561758304,"201051344001093","174011545737251",27.85,42.30,0,333.63,372.11,80.9,76.2,0.371,1332068.0,1332068.0,5786,0,0,0,L,1122011218,1,123.81,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561758307,612188.00
06/28/2019 17:45,2,2.762,ACTIVE,216.00,357.98,60.001,1561758304,"201051344000458","174011545737251",27.57,41.00,0,318.61,388.04,77.1,72.5,0.663,1346632.7,1346632.7,5767,0,0,0,L,1122011218,1,122.91,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561758308,612189.00
06/28/2019 17:45,2,3.066,ACTIVE,215.09,344.76,60.006,1561758304,"201051344000890","174011545737251",27.29,43.40,0,333.03,370.00,84.7,79.9,0.393,1347191.5,1347191.5,5780,0,0,0,L,1122011218,1,123.59,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561758309,612190.00
06/28/2019 17:45,2,2.762,ACTIVE,216.22,352.87,60.022,1561758304,"201051344000988","174011545737251",18.11,38.00,0,331.83,379.62,50.7,47.0,0.429,1028825.8,1028825.8,5776,0,0,0,L,1122011218,1,122.91,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561758310,612191.00
06/28/2019 17:45,2,2.979,ACTIVE,216.00,345.66,60.006,1561758304,"201051344000582","174011545737251",27.79,45.50,0,333.33,372.71,83.9,79.0,0.402,1324827.5,1324827.5,5771,0,0,0,L,1122011218,1,123.59,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561758311,612192.00
06/28/2019 17:45,2,2.816,ACTIVE,215.54,357.38,60.001,1561758304,"201051344000868","174011545737251",27.29,38.20,0,318.91,387.44,77.8,73.2,0.636,1332827.5,1332827.5,5770,0,0,0,L,1122011218,1,122.46,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561758312,612193.00
06/28/2019 17:45,2,2.701,ACTIVE,216.22,359.18,60.001,1561758304,"201051344000576","174011545737251",27.71,38.20,0,318.91,388.64,75.8,71.3,0.641,1349607.9,1349607.9,5784,0,0,0,L,1122011218,1,123.14,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561758313,612194.00
06/28/2019 17:45,2,2.791,ACTIVE,216.00,357.68,60.006,1561758304,"201051344001158","174011545737251",27.51,42.00,0,318.91,388.04,77.7,73.1,0.658,1326814.2,1326814.2,5771,0,0,0,L,1122011218,1,122.68,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561758314,612195.00
06/28/2019 17:45,2,3.115,ACTIVE,215.77,346.26,59.980,1561758304,"201051344000917","174011545737251",27.81,44.50,0,332.13,372.11,87.8,82.8,0.415,1341725.1,1341725.1,5782,0,0,0,L,1122011218,1,123.36,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561758315,612196.00
06/28/2019 17:45,2,3.014,ACTIVE,215.32,350.17,60.017,1561758304,"201051344000417","174011545737251",18.13,42.80,0,330.63,379.92,55.4,51.5,0.464,1065256.8,1065256.8,5790,0,0,0,L,1122011218,1,123.14,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561758316,612197.00
06/28/2019 17:45,2,3.076,ACTIVE,215.32,346.86,60.022,1561758304,"201051344000685","174011545737251",27.47,43.40,0,332.43,371.21,85.6,80.7,0.424,1347983.2,1347983.2,5779,0,0,0,L,1122011218,1,124.04,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561758317,612198.00
06/28/2019 17:45,2,3.082,ACTIVE,216.00,346.86,59.980,1561758304,"201051344000651","174011545737251",27.55,46.00,0,333.93,373.01,86.0,81.1,0.402,1341885.5,1341885.5,5778,0,0,0,L,1122011218,1,124.27,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561758318,612199.00
06/28/2019 17:45,2,2.783,ACTIVE,215.09,345.96,60.006,1561758304,"201051344000594","174011545737251",27.99,47.30,0,331.83,367.00,78.8,74.1,0.367,1352571.4,1352571.4,5778,0,0,0,L,1122011218,1,122.68,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561758319,612200.00
06/28/2019 17:45,2,2.803,ACTIVE,216.22,359.18,60.028,1561758304,"201051344000469","174011545737251",27.33,38.60,0,317.40,388.94,77.7,73.0,0.676,1332576.4,1332576.4,5779,0,0,0,L,1122011218,1,122.68,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561758320,612201.00
06/28/2019 17:45,2,3.258,ACTIVE,216.00,346.86,60.012,1561758304,"201051344000585","174011545737251",27.77,44.00,0,333.63,373.61,91.6,86.5,0.429,1356595.5,1356595.5,5773,0,0,0,L,1122011218,1,123.36,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561758320,612202.00
06/28/2019 17:45,2,2.754,ACTIVE,216.67,348.06,60.001,1561758304,"201051344000853","174011545737251",28.21,39.50,0,333.63,372.11,78.7,74.0,0.367,1355532.7,1355532.7,5774,0,0,0,L,1122011218,1,123.36,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561758321,612203.00
06/28/2019 17:45,2,3.102,ACTIVE,215.54,346.56,60.006,1561758304,"201051344001145","174011545737251",28.19,40.60,0,333.93,373.01,88.5,83.5,0.415,1356534.9,1356534.9,5791,0,0,0,L,1122011218,1,123.36,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561758322,612204.00
06/28/2019 17:45,2,2.984,ACTIVE,215.54,345.36,60.006,1561758304,"201051344000438","174011545737251",27.75,45.80,0,333.03,372.11,83.9,79.1,0.398,1350004.5,1350004.5,5777,0,0,0,L,1122011218,1,123.81,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561758323,612205.00
