ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/28/2019 17:45,2,3.113,ACTIVE,215.32,345.06,60.012,1561758304,"201051344001135","174011545737251",27.33,47.00,0,333.03,369.40,86.2,81.3,0.393,1337160.3,1337160.3,5773,0,0,0,L,1122011218,1,123.59,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561758324,612206.00
06/28/2019 17:45,2,2.811,ACTIVE,216.22,348.06,60.012,1561758304,"201051344000983","174011545737251",27.95,39.50,0,333.63,369.10,79.5,74.8,0.371,1353565.8,1353565.8,5771,0,0,0,L,1122011218,1,123.14,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561758325,612207.00
06/28/2019 17:45,2,3.088,ACTIVE,215.77,345.06,60.001,1561758304,"201051344001203","174011545737251",27.31,44.80,0,333.63,372.41,85.5,80.6,0.407,1345086.4,1345086.4,5783,0,0,0,L,1122011218,1,124.04,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561758326,612208.00
06/28/2019 17:45,2,3.000,ACTIVE,215.09,343.85,59.964,1561758304,"201051344001230","174011545737251",27.83,41.00,0,331.83,368.50,84.6,79.7,0.398,1340223.4,1340223.4,5798,0,0,0,L,1122011218,1,123.36,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561758327,612209.00
06/28/2019 17:45,2,3.090,ACTIVE,214.87,345.66,60.012,1561758304,"201051344000646","174011545737251",27.49,46.00,0,331.83,369.40,86.0,81.1,0.402,1334094.7,1334094.7,5789,0,0,0,L,1122011218,1,123.36,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561758328,612210.00
06/28/2019 17:45,2,2.820,ACTIVE,215.54,344.76,60.001,1561758304,"201051344000867","174011545737251",27.59,43.60,0,333.03,366.40,78.8,74.2,0.349,1330803.9,1330803.9,5773,0,0,0,L,1122011218,1,122.91,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561758329,612211.00
06/28/2019 17:45,2,2.799,ACTIVE,215.77,359.18,60.006,1561758304,"201051344000633","174011545737251",27.61,42.50,0,319.21,388.94,78.3,73.6,0.663,1327921.4,1327921.4,5784,0,0,0,L,1122011218,1,122.91,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561758330,612212.00
06/28/2019 17:45,2,2.926,ACTIVE,214.87,344.45,60.012,1561758304,"201051344000955","174011545737251",28.01,46.40,0,332.43,368.50,83.0,78.2,0.402,1354715.0,1354715.0,5783,0,0,0,L,1122011218,1,122.91,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561758331,612213.00
06/28/2019 17:45,2,2.619,ACTIVE,216.00,357.68,60.017,1561758304,"201051344000648","174011545737251",28.23,38.00,0,316.80,388.94,74.9,70.4,0.636,1342068.3,1342068.3,5772,0,0,0,L,1122011218,1,122.46,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561758332,612214.00
06/28/2019 17:45,2,2.762,ACTIVE,216.22,358.58,59.990,1561758304,"201051344000645","174011545737251",27.29,38.20,0,319.21,388.04,76.4,71.8,0.636,1347520.7,1347520.7,5774,0,0,0,L,1122011218,1,123.14,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561758333,612215.00
06/28/2019 17:45,2,2.789,ACTIVE,215.77,346.86,60.012,1561758304,"201051344000569","174011545737251",27.81,39.30,0,333.33,369.10,78.6,73.9,0.371,1364294.4,1364294.4,5777,0,0,0,L,1122011218,1,122.46,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561758334,612216.00
06/28/2019 17:45,2,2.779,ACTIVE,216.00,351.07,60.006,1561758304,"179051228000119","174011545737251",28.21,41.50,0,334.54,373.01,79.4,74.7,0.380,150595.8,150595.8,5824,0,0,0,L,46974696,1,122.91,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561758335,612217.00
06/28/2019 18:00,2,2.383,ACTIVE,215.09,354.67,60.028,1561759204,"201051344000579","174011545737251",27.87,41.50,0,318.00,389.84,67.2,63.0,0.575,1365330.6,1365330.6,5779,0,0,0,L,1122011218,1,122.46,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561759205,612218.00
06/28/2019 18:00,2,2.713,ACTIVE,214.87,357.08,60.038,1561759204,"201051344001025","174011545737251",27.59,43.20,0,317.70,389.54,75.8,71.3,0.623,1349602.7,1349602.7,5778,0,0,0,L,1122011218,1,122.68,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561759206,612219.00
06/28/2019 18:00,2,2.484,ACTIVE,215.09,357.08,60.038,1561759204,"201051344001093","174011545737251",27.59,39.80,0,318.91,388.94,69.5,65.2,0.575,1332085.7,1332085.7,5787,0,0,0,L,1122011218,1,123.14,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561759207,612220.00
06/28/2019 18:00,2,2.314,ACTIVE,215.32,353.47,60.038,1561759204,"201051344000458","174011545737251",27.81,39.00,0,333.03,389.54,65.2,61.0,0.561,1346649.5,1346649.5,5768,0,0,0,L,1122011218,1,122.91,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561759208,612221.00
06/28/2019 18:00,2,2.615,ACTIVE,214.64,355.88,60.038,1561759204,"201051344000890","174011545737251",27.73,40.40,0,318.00,388.34,73.5,69.0,0.601,1347210.2,1347210.2,5781,0,0,0,L,1122011218,1,123.14,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561759209,612222.00
06/28/2019 18:00,2,2.367,ACTIVE,215.09,350.47,60.038,1561759204,"201051344000988","174011545737251",17.91,38.00,0,333.03,374.81,42.9,39.5,0.376,1028836.7,1028836.7,5777,0,0,0,L,1122011218,1,122.46,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561759210,612223.00
06/28/2019 18:00,2,2.586,ACTIVE,215.32,357.98,60.043,1561759204,"201051344000582","174011545737251",27.69,43.40,0,317.70,390.14,72.6,68.1,0.605,1324845.9,1324845.9,5772,0,0,0,L,1122011218,1,123.14,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561759211,612224.00
06/28/2019 18:00,2,2.328,ACTIVE,214.64,353.47,60.049,1561759204,"201051344000868","174011545737251",27.65,37.00,0,331.23,388.34,65.2,61.0,0.535,1332844.3,1332844.3,5771,0,0,0,L,1122011218,1,122.23,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561759211,612225.00
06/28/2019 18:00,2,2.230,ACTIVE,215.32,355.88,60.043,1561759204,"201051344000576","174011545737251",27.81,36.80,0,334.54,389.54,62.9,58.8,0.530,1349624.2,1349624.2,5785,0,0,0,L,1122011218,1,122.68,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561759212,612226.00
06/28/2019 18:00,2,2.389,ACTIVE,215.09,354.07,60.043,1561759204,"201051344001158","174011545737251",26.84,40.20,0,333.33,390.74,65.0,60.8,0.548,1326830.9,1326830.9,5772,0,0,0,L,1122011218,1,122.46,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561759213,612227.00
06/28/2019 18:00,2,2.689,ACTIVE,214.87,357.38,60.038,1561759204,"201051344000917","174011545737251",27.61,43.40,0,318.91,388.64,75.2,70.7,0.636,1341744.2,1341744.2,5783,0,0,0,L,1122011218,1,122.68,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561759214,612228.00
06/28/2019 18:00,2,2.574,ACTIVE,214.64,350.17,60.033,1561759204,"201051344000417","174011545737251",18.11,41.00,0,331.53,373.61,47.2,43.7,0.389,1065268.6,1065268.6,5791,0,0,0,L,1122011218,1,122.68,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561759215,612229.00
06/28/2019 18:00,2,2.607,ACTIVE,214.64,356.18,60.038,1561759204,"201051344000685","174011545737251",27.53,41.00,0,317.10,388.94,72.7,68.3,0.628,1348001.7,1348001.7,5780,0,0,0,L,1122011218,1,123.59,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561759216,612230.00
06/28/2019 18:00,2,2.627,ACTIVE,215.32,357.08,60.043,1561759204,"201051344000651","174011545737251",27.57,43.80,0,319.81,389.84,73.4,68.9,0.610,1341904.1,1341904.1,5779,0,0,0,L,1122011218,1,123.59,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561759217,612231.00
06/28/2019 18:00,2,2.342,ACTIVE,214.41,353.47,60.043,1561759204,"201051344000594","174011545737251",27.77,44.00,0,318.30,388.04,65.9,61.7,0.552,1352588.4,1352588.4,5779,0,0,0,L,1122011218,1,122.23,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561759218,612232.00
06/28/2019 18:00,2,2.273,ACTIVE,215.32,354.97,60.038,1561759204,"201051344000469","174011545737251",28.09,37.80,0,333.33,390.14,64.7,60.5,0.561,1332593.1,1332593.1,5780,0,0,0,L,1122011218,1,122.23,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561759219,612233.00
06/28/2019 18:00,2,2.824,ACTIVE,215.32,346.86,60.075,1561759204,"201051344000585","174011545737251",27.83,43.00,0,319.51,388.34,79.6,74.9,0.371,1356615.7,1356615.7,5774,0,0,0,L,1122011218,1,122.68,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561759220,612234.00
06/28/2019 18:00,2,2.346,ACTIVE,215.77,355.58,60.043,1561759204,"201051344000853","174011545737251",27.63,38.00,0,318.91,390.74,65.7,61.5,0.557,1355549.6,1355549.6,5775,0,0,0,L,1122011218,1,123.14,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561759221,612235.00
06/28/2019 18:00,2,2.662,ACTIVE,214.87,358.28,60.038,1561759204,"201051344001145","174011545737251",28.27,38.80,0,320.41,389.54,76.3,71.7,0.636,1356554.3,1356554.3,5792,0,0,0,L,1122011218,1,122.91,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561759222,612236.00
06/28/2019 18:00,2,2.539,ACTIVE,214.87,357.38,60.054,1561759204,"201051344000438","174011545737251",27.89,43.20,0,318.00,389.24,71.7,67.3,0.605,1350022.7,1350022.7,5778,0,0,0,L,1122011218,1,123.14,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561759223,612237.00
06/28/2019 18:00,2,2.629,ACTIVE,214.64,356.48,60.038,1561759204,"201051344001135","174011545737251",27.85,44.50,0,318.61,387.44,74.2,69.7,0.592,1337179.1,1337179.1,5774,0,0,0,L,1122011218,1,122.91,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561759224,612238.00
06/28/2019 18:00,2,2.365,ACTIVE,215.09,354.07,60.049,1561759204,"201051344000983","174011545737251",27.85,38.20,0,318.30,389.24,66.7,62.5,0.561,1353583.0,1353583.0,5772,0,0,0,L,1122011218,1,122.68,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561759225,612239.00
06/28/2019 18:00,2,2.607,ACTIVE,215.09,356.18,60.043,1561759204,"201051344001203","174011545737251",27.75,43.40,0,318.00,389.54,73.3,68.8,0.597,1345105.1,1345105.1,5784,0,0,0,L,1122011218,1,123.36,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561759226,612240.00
06/28/2019 18:00,2,2.564,ACTIVE,214.64,354.67,60.043,1561759204,"201051344001230","174011545737251",27.85,38.60,0,318.30,387.44,72.4,67.9,0.619,1340241.9,1340241.9,5799,0,0,0,L,1122011218,1,122.91,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561759227,612241.00
06/28/2019 18:00,2,2.594,ACTIVE,214.19,356.18,60.054,1561759204,"201051344000646","174011545737251",28.05,43.20,0,318.91,387.74,73.8,69.3,0.614,1334113.5,1334113.5,5790,0,0,0,L,1122011218,1,122.91,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561759228,612242.00
06/28/2019 18:00,2,2.344,ACTIVE,214.87,351.67,60.054,1561759204,"201051344000867","174011545737251",27.69,42.50,0,320.71,386.53,65.8,61.5,0.521,1330820.8,1330820.8,5774,0,0,0,L,1122011218,1,122.68,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561759229,612243.00
06/28/2019 18:00,2,2.350,ACTIVE,214.87,353.77,60.049,1561759204,"201051344000633","174011545737251",27.43,41.00,0,331.53,389.84,65.3,61.1,0.535,1327938.3,1327938.3,5785,0,0,0,L,1122011218,1,122.68,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561759230,612244.00
06/28/2019 18:00,2,2.496,ACTIVE,214.41,354.37,60.054,1561759204,"201051344000955","174011545737251",27.85,43.20,0,317.70,387.44,70.4,66.1,0.605,1354732.9,1354732.9,5784,0,0,0,L,1122011218,1,122.46,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561759231,612245.00
06/28/2019 18:00,2,2.217,ACTIVE,215.09,353.47,60.038,1561759204,"201051344000648","174011545737251",27.61,37.00,0,333.63,389.54,62.0,58.0,0.530,1342084.3,1342084.3,5773,0,0,0,L,1122011218,1,122.23,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561759232,612246.00
06/28/2019 18:00,2,2.289,ACTIVE,215.09,354.67,60.059,1561759204,"201051344000645","174011545737251",27.25,37.00,0,333.63,388.64,63.2,59.0,0.530,1347537.0,1347537.0,5775,0,0,0,L,1122011218,1,122.91,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561759232,612247.00
06/28/2019 18:00,2,2.303,ACTIVE,214.87,354.07,60.065,1561759204,"201051344000569","174011545737251",27.91,37.80,0,319.21,389.54,65.2,61.0,0.557,1364311.2,1364311.2,5778,0,0,0,L,1122011218,1,122.01,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561759233,612248.00
06/28/2019 18:00,2,2.342,ACTIVE,215.09,358.28,60.054,1561759204,"179051228000119","174011545737251",27.93,39.30,0,320.11,395.55,66.2,62.0,0.561,150612.8,150612.8,5825,0,0,0,L,46974696,1,122.46,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561759234,612249.00
06/28/2019 18:15,2,1.908,ACTIVE,214.41,350.17,60.033,1561760104,"201051344000579","174011545737251",27.53,40.20,0,332.13,383.53,53.3,49.5,0.429,1365344.6,1365344.6,5780,0,0,0,L,1122011218,1,122.01,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561760105,612250.00
06/28/2019 18:15,2,2.209,ACTIVE,214.64,353.17,60.038,1561760104,"201051344001025","174011545737251",27.61,40.20,0,333.03,388.04,61.8,57.7,0.508,1349618.8,1349618.8,5779,0,0,0,L,1122011218,1,122.68,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561760106,612251.00
06/28/2019 18:15,2,1.955,ACTIVE,214.87,352.27,60.033,1561760104,"201051344001093","174011545737251",28.05,37.80,0,333.33,385.03,55.6,51.7,0.451,1332100.3,1332100.3,5788,0,0,0,L,1122011218,1,122.91,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561760107,612252.00
06/28/2019 18:15,2,1.830,ACTIVE,214.41,348.96,60.028,1561760104,"201051344000458","174011545737251",27.43,39.00,0,333.33,382.03,50.8,47.1,0.433,1346662.9,1346662.9,5769,0,0,0,L,1122011218,1,122.46,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561760108,612253.00
06/28/2019 18:15,2,2.115,ACTIVE,214.41,351.67,60.033,1561760104,"201051344000890","174011545737251",27.89,38.40,0,331.23,386.23,59.8,55.8,0.486,1347225.8,1347225.8,5782,0,0,0,L,1122011218,1,122.91,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561760109,612254.00
06/28/2019 18:15,2,1.850,ACTIVE,214.41,346.56,60.033,1561760104,"201051344000988","174011545737251",17.95,38.00,0,332.43,370.30,33.6,30.6,0.278,1028845.4,1028845.4,5778,0,0,0,L,1122011218,1,122.01,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561760110,612255.00
06/28/2019 18:15,2,2.107,ACTIVE,215.09,353.47,60.028,1561760104,"201051344000582","174011545737251",27.51,41.50,0,332.73,386.83,58.7,54.7,0.499,1324861.3,1324861.3,5773,0,0,0,L,1122011218,1,122.91,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561760111,612256.00
06/28/2019 18:15,2,1.842,ACTIVE,214.19,348.96,60.043,1561760104,"201051344000868","174011545737251",27.31,37.50,0,331.23,381.12,51.0,47.3,0.415,1332857.8,1332857.8,5772,0,0,0,L,1122011218,1,121.78,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561760112,612257.00
06/28/2019 18:15,2,1.748,ACTIVE,214.87,350.17,60.033,1561760104,"201051344000576","174011545737251",27.39,37.00,0,332.73,381.73,48.5,44.9,0.407,1349637.0,1349637.0,5786,0,0,0,L,1122011218,1,122.23,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561760113,612258.00
06/28/2019 18:15,2,1.838,ACTIVE,214.64,349.56,60.043,1561760104,"201051344001158","174011545737251",27.51,39.30,0,331.53,381.73,51.2,47.5,0.429,1326844.4,1326844.4,5773,0,0,0,L,1122011218,1,122.01,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561760114,612259.00
06/28/2019 18:15,2,2.168,ACTIVE,214.87,353.17,60.059,1561760104,"201051344000917","174011545737251",27.91,40.80,0,331.83,388.04,61.3,57.2,0.517,1341760.2,1341760.2,5784,0,0,0,L,1122011218,1,122.68,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561760114,612260.00
06/28/2019 18:15,2,2.074,ACTIVE,214.64,346.86,60.059,1561760104,"201051344000417","174011545737251",18.23,38.80,0,332.73,370.30,38.3,35.1,0.318,1065278.4,1065278.4,5792,0,0,0,L,1122011218,1,122.68,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561760115,612261.00
06/28/2019 18:15,2,2.090,ACTIVE,214.64,352.87,60.033,1561760104,"201051344000685","174011545737251",27.65,38.60,0,331.53,386.83,58.6,54.6,0.508,1348017.1,1348017.1,5781,0,0,0,L,1122011218,1,123.59,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561760117,612262.00
06/28/2019 18:15,2,2.111,ACTIVE,215.09,353.47,60.033,1561760104,"201051344000651","174011545737251",27.73,41.80,0,333.93,387.14,59.4,55.4,0.491,1341919.6,1341919.6,5780,0,0,0,L,1122011218,1,123.36,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561760118,612263.00
06/28/2019 18:15,2,1.846,ACTIVE,213.96,349.26,60.033,1561760104,"201051344000594","174011545737251",27.71,42.30,0,329.13,380.82,51.9,48.2,0.438,1352602.1,1352602.1,5780,0,0,0,L,1122011218,1,122.01,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561760118,612264.00
06/28/2019 18:15,2,1.809,ACTIVE,214.64,349.56,60.028,1561760104,"201051344000469","174011545737251",27.49,38.20,0,332.43,382.03,50.4,46.7,0.442,1332606.4,1332606.4,5781,0,0,0,L,1122011218,1,121.78,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561760119,612265.00
06/28/2019 18:15,2,2.293,ACTIVE,214.87,354.07,60.028,1561760104,"201051344000585","174011545737251",28.23,39.80,0,318.00,387.44,65.6,61.4,0.544,1356632.7,1356632.7,5775,0,0,0,L,1122011218,1,122.68,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561760120,612266.00
06/28/2019 18:15,2,1.859,ACTIVE,215.32,350.77,60.038,1561760104,"201051344000853","174011545737251",27.10,38.60,0,333.33,383.53,51.1,47.4,0.420,1355563.2,1355563.2,5776,0,0,0,L,1122011218,1,122.91,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561760121,612267.00
06/28/2019 18:15,2,2.160,ACTIVE,214.87,352.87,60.028,1561760104,"201051344001145","174011545737251",28.41,36.00,0,332.73,387.74,62.2,58.1,0.517,1356570.5,1356570.5,5793,0,0,0,L,1122011218,1,122.91,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561760122,612268.00
06/28/2019 18:15,2,2.002,ACTIVE,214.87,353.17,60.033,1561760104,"201051344000438","174011545737251",28.41,40.40,0,333.33,386.23,57.6,53.7,0.486,1350037.9,1350037.9,5779,0,0,0,L,1122011218,1,123.14,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561760123,612269.00
06/28/2019 18:15,2,2.148,ACTIVE,214.41,351.07,60.033,1561760104,"201051344001135","174011545737251",27.71,41.80,0,332.73,385.33,60.3,56.3,0.486,1337194.8,1337194.8,5775,0,0,0,L,1122011218,1,122.91,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561760124,612270.00
06/28/2019 18:15,2,1.883,ACTIVE,214.64,350.47,60.012,1561760104,"201051344000983","174011545737251",27.45,38.60,0,332.13,382.33,52.3,48.6,0.442,1353596.8,1353596.8,5773,0,0,0,L,1122011218,1,122.23,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561760125,612271.00
06/28/2019 18:15,2,2.107,ACTIVE,214.87,351.97,60.033,1561760104,"201051344001203","174011545737251",27.75,42.00,0,333.93,385.33,59.3,55.3,0.491,1345120.6,1345120.6,5785,0,0,0,L,1122011218,1,123.36,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561760126,612272.00
06/28/2019 18:15,2,2.080,ACTIVE,214.19,351.07,60.059,1561760104,"201051344001230","174011545737251",27.53,36.30,0,330.93,384.13,58.1,54.1,0.491,1340257.1,1340257.1,5800,0,0,0,L,1122011218,1,122.68,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561760127,612273.00
06/28/2019 18:15,2,2.148,ACTIVE,213.96,351.97,60.033,1561760104,"201051344000646","174011545737251",27.71,40.40,0,331.53,385.03,60.3,56.3,0.499,1334129.2,1334129.2,5791,0,0,0,L,1122011218,1,122.68,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561760128,612274.00
06/28/2019 18:15,2,1.844,ACTIVE,214.41,347.76,60.028,1561760104,"201051344000867","174011545737251",27.67,42.30,0,331.83,379.02,51.7,48.0,0.407,1330834.4,1330834.4,5775,0,0,0,L,1122011218,1,122.46,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561760129,612275.00
06/28/2019 18:15,2,1.850,ACTIVE,214.64,350.47,60.049,1561760104,"201051344000633","174011545737251",27.33,41.00,0,331.23,379.92,51.2,47.5,0.424,1327951.8,1327951.8,5786,0,0,0,L,1122011218,1,122.46,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561760130,612276.00
06/28/2019 18:15,2,1.988,ACTIVE,214.19,350.47,60.033,1561760104,"201051344000955","174011545737251",28.07,41.00,0,330.63,384.43,56.5,52.6,0.477,1354747.7,1354747.7,5785,0,0,0,L,1122011218,1,122.23,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561760130,612277.00
06/28/2019 18:15,2,1.723,ACTIVE,214.64,348.36,60.033,1561760104,"201051344000648","174011545737251",27.55,37.00,0,333.03,380.22,48.0,44.4,0.407,1342097.1,1342097.1,5774,0,0,0,L,1122011218,1,122.01,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561760131,612278.00
06/28/2019 18:15,2,1.748,ACTIVE,214.87,349.86,60.038,1561760104,"201051344000645","174011545737251",27.57,37.30,0,333.33,380.22,48.8,45.2,0.411,1347550.0,1347550.0,5776,0,0,0,L,1122011218,1,122.46,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561760132,612279.00
06/28/2019 18:15,2,1.840,ACTIVE,214.64,349.56,60.033,1561760104,"201051344000569","174011545737251",27.27,38.20,0,332.73,381.12,50.9,47.2,0.433,1364324.6,1364324.6,5779,0,0,0,L,1122011218,1,121.78,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561760133,612280.00
06/28/2019 18:15,2,1.842,ACTIVE,214.64,353.77,60.038,1561760104,"179051228000119","174011545737251",27.73,39.50,0,333.03,384.73,51.8,48.0,0.438,150626.5,150626.5,5826,0,0,0,L,46974696,1,122.23,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561760134,612281.00
06/28/2019 18:30,2,1.418,ACTIVE,214.41,345.36,60.028,1561761004,"201051344000579","174011545737251",27.69,39.80,0,331.83,372.11,39.8,36.5,0.323,1365355.3,1365355.3,5781,0,0,0,L,1122011218,1,122.23,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561761005,612282.00
06/28/2019 18:30,2,1.699,ACTIVE,214.64,348.36,60.033,1561761004,"201051344001025","174011545737251",27.71,38.80,0,332.43,379.32,47.7,44.1,0.384,1349631.5,1349631.5,5780,0,0,0,L,1122011218,1,122.68,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561761006,612283.00
06/28/2019 18:30,2,1.482,ACTIVE,214.87,348.06,60.043,1561761004,"201051344001093","174011545737251",27.93,36.80,0,332.13,376.01,42.0,38.6,0.331,1332111.6,1332111.6,5789,0,0,0,L,1122011218,1,122.91,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561761007,612284.00
06/28/2019 18:30,2,1.367,ACTIVE,214.41,344.76,60.049,1561761004,"201051344000458","174011545737251",27.43,38.00,0,332.73,372.11,38.0,34.7,0.314,1346673.1,1346673.1,5770,0,0,0,L,1122011218,1,122.23,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561761008,612285.00
06/28/2019 18:30,2,1.641,ACTIVE,214.41,346.86,60.059,1561761004,"201051344000890","174011545737251",27.49,37.00,0,331.23,378.12,45.7,42.2,0.367,1347238.0,1347238.0,5783,0,0,0,L,1122011218,1,122.91,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561761009,612286.00
06/28/2019 18:30,2,1.357,ACTIVE,214.41,343.25,60.038,1561761004,"201051344000988","174011545737251",18.09,37.30,0,331.83,362.49,24.9,22.1,0.203,1028852.0,1028852.0,5779,0,0,0,L,1122011218,1,122.01,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561761010,612287.00
06/28/2019 18:30,2,1.594,ACTIVE,215.09,348.66,60.049,1561761004,"201051344000582","174011545737251",27.83,40.20,0,332.73,378.12,44.9,41.4,0.376,1324873.3,1324873.3,5774,0,0,0,L,1122011218,1,122.91,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561761011,612288.00
06/28/2019 18:30,2,1.369,ACTIVE,213.96,344.15,60.038,1561761004,"201051344000868","174011545737251",27.53,36.30,0,330.93,370.30,38.2,34.9,0.301,1332868.1,1332868.1,5773,0,0,0,L,1122011218,1,122.01,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561761012,612289.00
06/28/2019 18:30,2,1.273,ACTIVE,214.87,345.66,60.043,1561761004,"201051344000576","174011545737251",27.79,35.60,0,332.43,371.81,35.9,32.7,0.301,1349646.7,1349646.7,5787,0,0,0,L,1122011218,1,122.46,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561761013,612290.00
06/28/2019 18:30,2,1.365,ACTIVE,214.41,345.06,60.038,1561761004,"201051344001158","174011545737251",27.55,38.20,0,331.53,372.11,38.2,34.9,0.314,1326854.7,1326854.7,5774,0,0,0,L,1122011218,1,122.01,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561761014,612291.00
06/28/2019 18:30,2,1.652,ACTIVE,214.87,348.96,60.028,1561761004,"201051344000917","174011545737251",28.15,39.50,0,331.53,378.42,47.1,43.5,0.398,1341772.8,1341772.8,5785,0,0,0,L,1122011218,1,122.68,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561761015,612292.00
06/28/2019 18:30,2,1.570,ACTIVE,214.64,343.85,60.054,1561761004,"201051344000417","174011545737251",18.37,37.50,0,331.53,363.39,29.3,26.3,0.243,1065286.1,1065286.1,5793,0,0,0,L,1122011218,1,122.68,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561761016,612293.00
06/28/2019 18:30,2,1.590,ACTIVE,214.87,348.96,60.033,1561761004,"201051344000685","174011545737251",27.47,37.50,0,331.23,378.12,44.3,40.8,0.389,1348029.0,1348029.0,5782,0,0,0,L,1122011218,1,123.59,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561761016,612294.00
06/28/2019 18:30,2,1.623,ACTIVE,215.09,348.36,60.033,1561761004,"201051344000651","174011545737251",27.59,40.20,0,333.33,378.72,45.4,41.9,0.371,1341931.7,1341931.7,5781,0,0,0,L,1122011218,1,123.36,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561761017,612295.00
06/28/2019 18:30,2,1.381,ACTIVE,213.96,345.06,60.033,1561761004,"201051344000594","174011545737251",27.53,40.40,0,328.52,370.90,38.5,35.3,0.318,1352612.5,1352612.5,5781,0,0,0,L,1122011218,1,122.01,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561761018,612296.00
06/28/2019 18:30,2,1.328,ACTIVE,214.41,345.06,59.990,1561761004,"201051344000469","174011545737251",27.87,37.00,0,330.93,372.11,37.5,34.3,0.327,1332616.5,1332616.5,5782,0,0,0,L,1122011218,1,121.78,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561761019,612297.00
06/28/2019 18:30,2,1.848,ACTIVE,215.09,349.86,60.028,1561761004,"201051344000585","174011545737251",27.55,38.40,0,332.73,380.22,51.6,47.9,0.420,1356646.3,1356646.3,5776,0,0,0,L,1122011218,1,122.46,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561761020,612298.00
06/28/2019 18:30,2,1.367,ACTIVE,215.09,346.86,60.028,1561761004,"201051344000853","174011545737251",27.63,37.30,0,332.43,373.31,38.3,35.0,0.309,1355573.4,1355573.4,5777,0,0,0,L,1122011218,1,122.68,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561761021,612299.00
06/28/2019 18:30,2,1.691,ACTIVE,214.87,348.96,60.028,1561761004,"201051344001145","174011545737251",27.95,35.00,0,331.53,379.32,47.9,44.3,0.389,1356583.2,1356583.2,5794,0,0,0,L,1122011218,1,122.91,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561761022,612300.00
06/28/2019 18:30,2,1.559,ACTIVE,214.87,348.06,60.028,1561761004,"201051344000438","174011545737251",27.65,39.30,0,331.23,377.82,43.7,40.3,0.367,1350049.6,1350049.6,5780,0,0,0,L,1122011218,1,123.14,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561761023,612301.00
06/28/2019 18:30,2,1.668,ACTIVE,214.41,347.76,60.028,1561761004,"201051344001135","174011545737251",27.55,40.00,0,332.73,377.22,46.5,43.0,0.371,1337207.2,1337207.2,5776,0,0,0,L,1122011218,1,122.91,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561761024,612302.00
06/28/2019 18:30,2,1.402,ACTIVE,214.64,345.36,60.038,1561761004,"201051344000983","174011545737251",27.69,37.50,0,331.23,372.11,39.4,36.1,0.318,1353607.4,1353607.4,5774,0,0,0,L,1122011218,1,122.46,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561761025,612303.00
06/28/2019 18:30,2,1.609,ACTIVE,214.64,347.46,60.065,1561761004,"201051344001203","174011545737251",27.77,40.20,0,332.13,377.22,45.3,41.8,0.380,1345132.7,1345132.7,5786,0,0,0,L,1122011218,1,123.36,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561761026,612304.00
06/28/2019 18:30,2,1.562,ACTIVE,214.41,346.26,60.022,1561761004,"201051344001230","174011545737251",27.93,35.40,0,330.63,375.41,44.2,40.8,0.371,1340269.0,1340269.0,5801,0,0,0,L,1122011218,1,122.91,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561761027,612305.00
06/28/2019 18:30,2,1.629,ACTIVE,213.96,348.06,60.033,1561761004,"201051344000646","174011545737251",28.01,39.00,0,331.53,377.82,46.3,42.7,0.384,1334141.5,1334141.5,5792,0,0,0,L,1122011218,1,122.91,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561761028,612306.00
06/28/2019 18:30,2,1.377,ACTIVE,214.41,343.55,60.022,1561761004,"201051344000867","174011545737251",27.57,40.20,0,331.23,369.10,38.5,35.2,0.296,1330844.8,1330844.8,5776,0,0,0,L,1122011218,1,122.46,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561761029,612307.00
06/28/2019 18:30,2,1.373,ACTIVE,214.64,346.86,60.017,1561761004,"201051344000633","174011545737251",27.43,39.80,0,330.93,372.71,38.1,34.9,0.309,1327962.1,1327962.1,5787,0,0,0,L,1122011218,1,122.68,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561761030,612308.00
06/28/2019 18:30,2,1.506,ACTIVE,214.41,347.16,60.028,1561761004,"201051344000955","174011545737251",27.85,40.20,0,329.73,374.21,42.5,39.1,0.358,1354759.2,1354759.2,5786,0,0,0,L,1122011218,1,122.46,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561761031,612309.00
06/28/2019 18:30,2,1.279,ACTIVE,214.64,344.76,60.033,1561761004,"201051344000648","174011545737251",27.27,35.80,0,331.53,370.30,35.4,32.2,0.296,1342106.6,1342106.6,5775,0,0,0,L,1122011218,1,121.78,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561761031,612310.00
06/28/2019 18:30,2,1.295,ACTIVE,214.87,345.36,60.054,1561761004,"201051344000645","174011545737251",27.45,35.80,0,332.43,370.90,36.0,32.9,0.292,1347559.7,1347559.7,5777,0,0,0,L,1122011218,1,122.68,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561761032,612311.00
06/28/2019 18:30,2,1.369,ACTIVE,214.41,345.66,60.028,1561761004,"201051344000569","174011545737251",27.53,37.50,0,331.53,371.81,38.2,35.0,0.309,1364334.9,1364334.9,5780,0,0,0,L,1122011218,1,121.78,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561761033,612312.00
06/28/2019 18:30,2,1.385,ACTIVE,214.64,348.66,60.028,1561761004,"179051228000119","174011545737251",27.75,38.60,0,331.83,376.01,38.9,35.6,0.314,150636.9,150636.9,5827,0,0,0,L,46974696,1,122.23,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561761034,612313.00
06/28/2019 18:45,2,0.992,ACTIVE,213.96,341.75,60.017,1561761904,"201051344000579","174011545737251",27.67,38.40,0,330.63,363.09,27.9,25.0,0.212,1365362.9,1365362.9,5782,0,0,0,L,1122011218,1,122.01,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561761905,612314.00
06/28/2019 18:45,2,1.209,ACTIVE,214.41,343.85,60.006,1561761904,"201051344001025","174011545737251",28.15,37.00,0,331.83,369.70,34.5,31.4,0.274,1349640.9,1349640.9,5781,0,0,0,L,1122011218,1,122.68,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561761906,612315.00
06/28/2019 18:45,2,1.049,ACTIVE,214.64,343.55,60.022,1561761904,"201051344001093","174011545737251",27.61,35.40,0,332.43,366.10,29.4,26.4,0.234,1332119.6,1332119.6,5790,0,0,0,L,1122011218,1,122.91,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561761907,612316.00
06/28/2019 18:45,2,0.943,ACTIVE,214.19,340.85,60.017,1561761904,"201051344000458","174011545737251",27.33,36.80,0,330.93,361.89,26.1,23.3,0.208,1346680.3,1346680.3,5771,0,0,0,L,1122011218,1,122.23,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561761908,612317.00
06/28/2019 18:45,2,1.164,ACTIVE,214.19,343.25,60.017,1561761904,"201051344000890","174011545737251",27.81,36.00,0,330.63,368.20,32.8,29.8,0.252,1347246.9,1347246.9,5784,0,0,0,L,1122011218,1,122.91,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561761909,612318.00
06/28/2019 18:45,2,0.939,ACTIVE,214.19,339.95,60.022,1561761904,"201051344000988","174011545737251",17.99,36.00,0,330.63,356.18,17.1,14.6,0.141,1028856.5,1028856.5,5780,0,0,0,L,1122011218,1,122.01,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561761910,612319.00
06/28/2019 18:45,2,1.176,ACTIVE,214.87,344.45,60.017,1561761904,"201051344000582","174011545737251",27.12,38.20,0,332.13,369.10,32.3,29.2,0.270,1324882.1,1324882.1,5775,0,0,0,L,1122011218,1,122.91,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561761910,612320.00
06/28/2019 18:45,2,0.953,ACTIVE,213.96,341.15,60.012,1561761904,"201051344000868","174011545737251",27.47,35.00,0,330.03,361.59,26.6,23.7,0.199,1332875.3,1332875.3,5774,0,0,0,L,1122011218,1,121.78,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561761911,612321.00
06/28/2019 18:45,2,0.885,ACTIVE,214.64,342.35,60.006,1561761904,"201051344000576","174011545737251",27.33,34.50,0,330.93,362.49,24.6,21.8,0.194,1349653.4,1349653.4,5788,0,0,0,L,1122011218,1,122.23,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561761912,612322.00
06/28/2019 18:45,2,0.951,ACTIVE,214.19,341.15,60.022,1561761904,"201051344001158","174011545737251",27.21,37.00,0,330.63,362.49,26.2,23.4,0.208,1326861.9,1326861.9,5775,0,0,0,L,1122011218,1,122.01,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561761913,612323.00
06/28/2019 18:45,2,1.199,ACTIVE,214.41,344.15,60.028,1561761904,"201051344000917","174011545737251",27.97,38.00,0,330.63,368.80,34.0,30.9,0.270,1341782.0,1341782.0,5786,0,0,0,L,1122011218,1,122.68,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561761914,612324.00
06/28/2019 18:45,2,1.148,ACTIVE,214.19,340.25,60.017,1561761904,"201051344000417","174011545737251",18.13,36.30,0,331.23,357.38,21.1,18.5,0.164,1065291.7,1065291.7,5794,0,0,0,L,1122011218,1,122.46,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561761915,612325.00
06/28/2019 18:45,2,1.146,ACTIVE,214.41,344.15,60.028,1561761904,"201051344000685","174011545737251",27.33,35.80,0,330.63,368.50,31.8,28.8,0.270,1348037.7,1348037.7,5783,0,0,0,L,1122011218,1,123.59,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561761916,612326.00
06/28/2019 18:45,2,1.158,ACTIVE,214.64,344.45,60.017,1561761904,"201051344000651","174011545737251",27.67,38.20,0,332.73,369.10,32.5,29.5,0.265,1341940.6,1341940.6,5782,0,0,0,L,1122011218,1,123.36,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561761917,612327.00
06/28/2019 18:45,2,0.943,ACTIVE,213.96,341.45,60.012,1561761904,"201051344000594","174011545737251",27.79,38.80,0,327.62,363.09,26.6,23.7,0.203,1352619.8,1352619.8,5782,0,0,0,L,1122011218,1,122.01,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561761918,612328.00
06/28/2019 18:45,2,0.920,ACTIVE,214.19,341.45,60.022,1561761904,"201051344000469","174011545737251",27.47,35.60,0,330.33,362.49,25.6,22.8,0.212,1332623.5,1332623.5,5783,0,0,0,L,1122011218,1,121.78,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561761919,612329.00
06/28/2019 18:45,2,1.350,ACTIVE,214.64,345.36,60.006,1561761904,"201051344000585","174011545737251",28.07,36.80,0,331.23,371.21,38.4,35.2,0.305,1356656.7,1356656.7,5777,0,0,0,L,1122011218,1,122.46,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561761920,612330.00
06/28/2019 18:45,2,0.945,ACTIVE,214.87,342.65,60.017,1561761904,"201051344000853","174011545737251",27.47,36.30,0,331.83,364.89,26.3,23.5,0.203,1355580.7,1355580.7,5778,0,0,0,L,1122011218,1,122.68,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561761921,612331.00
06/28/2019 18:45,2,1.127,ACTIVE,214.41,344.45,60.028,1561761904,"201051344001145","174011545737251",28.98,33.80,0,332.13,370.30,33.1,30.0,0.261,1356592.6,1356592.6,5795,0,0,0,L,1122011218,1,122.91,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561761922,612332.00
06/28/2019 18:45,2,1.100,ACTIVE,214.64,343.55,60.012,1561761904,"201051344000438","174011545737251",27.87,37.50,0,332.13,367.90,31.1,28.1,0.252,1350058.1,1350058.1,5781,0,0,0,L,1122011218,1,123.14,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561761923,612333.00
06/28/2019 18:45,2,1.211,ACTIVE,214.19,343.25,60.038,1561761904,"201051344001135","174011545737251",27.65,38.00,0,330.63,367.30,34.0,30.9,0.261,1337216.4,1337216.4,5777,0,0,0,L,1122011218,1,122.68,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561761924,612334.00
06/28/2019 18:45,2,0.980,ACTIVE,214.19,340.85,60.022,1561761904,"201051344000983","174011545737251",27.71,36.30,0,330.93,362.79,27.5,24.7,0.217,1353614.9,1353614.9,5775,0,0,0,L,1122011218,1,122.23,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561761924,612335.00
06/28/2019 18:45,2,1.156,ACTIVE,214.64,343.55,60.006,1561761904,"201051344001203","174011545737251",27.57,38.20,0,331.83,368.20,32.3,29.3,0.256,1345141.5,1345141.5,5787,0,0,0,L,1122011218,1,123.36,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561761925,612336.00
06/28/2019 18:45,2,1.129,ACTIVE,214.19,342.65,60.065,1561761904,"201051344001230","174011545737251",27.37,34.80,0,329.43,366.10,31.3,28.3,0.247,1340277.5,1340277.5,5802,0,0,0,L,1122011218,1,122.68,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561761926,612337.00
06/28/2019 18:45,2,1.191,ACTIVE,213.96,343.85,60.028,1561761904,"201051344000646","174011545737251",27.75,37.50,0,329.43,368.80,33.5,30.4,0.270,1334150.6,1334150.6,5793,0,0,0,L,1122011218,1,122.68,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561761927,612338.00
06/28/2019 18:45,2,0.965,ACTIVE,214.19,340.25,60.028,1561761904,"201051344000867","174011545737251",27.35,38.20,0,330.33,361.89,26.8,23.9,0.199,1330852.1,1330852.1,5777,0,0,0,L,1122011218,1,122.46,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561761928,612339.00
06/28/2019 18:45,2,0.943,ACTIVE,214.41,342.65,60.022,1561761904,"201051344000633","174011545737251",27.49,38.20,0,330.63,363.09,26.3,23.5,0.208,1327969.3,1327969.3,5788,0,0,0,L,1122011218,1,122.46,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561761929,612340.00
06/28/2019 18:45,2,1.070,ACTIVE,213.74,343.25,60.022,1561761904,"201051344000955","174011545737251",27.61,38.60,0,330.93,365.19,30.0,27.0,0.243,1354767.4,1354767.4,5787,0,0,0,L,1122011218,1,122.01,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561761930,612341.00
06/28/2019 18:45,2,0.861,ACTIVE,214.41,340.85,60.028,1561761904,"201051344000648","174011545737251",27.69,34.80,0,331.53,362.19,24.2,21.4,0.190,1342113.3,1342113.3,5776,0,0,0,L,1122011218,1,121.78,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561761931,612342.00
06/28/2019 18:45,2,0.885,ACTIVE,214.41,341.75,60.028,1561761904,"201051344000645","174011545737251",27.27,35.00,0,331.83,361.59,24.5,21.7,0.190,1347566.4,1347566.4,5778,0,0,0,L,1122011218,1,122.46,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561761932,612343.00
06/28/2019 18:45,2,0.945,ACTIVE,213.96,341.45,60.033,1561761904,"201051344000569","174011545737251",27.63,36.50,0,331.23,362.19,26.5,23.6,0.208,1364342.1,1364342.1,5781,0,0,0,L,1122011218,1,121.78,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561761933,612344.00
06/28/2019 18:45,2,0.967,ACTIVE,214.19,344.76,60.028,1561761904,"179051228000119","174011545737251",27.73,37.80,0,331.53,366.10,27.2,24.3,0.208,150644.3,150644.3,5828,0,0,0,L,46974696,1,122.23,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561761934,612345.00
06/28/2019 19:00,2,0.678,ACTIVE,213.74,338.44,60.028,1561762804,"201051344000579","174011545737251",27.51,37.30,0,330.63,354.07,18.9,16.3,0.133,1365368.0,1365368.0,5783,0,0,0,L,1122011218,1,121.78,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561762805,612346.00
06/28/2019 19:00,2,0.814,ACTIVE,214.64,339.95,60.006,1561762804,"201051344001025","174011545737251",27.85,35.60,0,330.93,360.08,23.0,20.3,0.172,1349647.3,1349647.3,5782,0,0,0,L,1122011218,1,122.46,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561762806,612347.00
06/28/2019 19:00,2,0.693,ACTIVE,214.64,340.85,60.028,1561762804,"201051344001093","174011545737251",27.23,34.80,0,330.63,357.08,19.1,16.5,0.137,1332124.9,1332124.9,5791,0,0,0,L,1122011218,1,122.91,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561762807,612348.00
