ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/28/2019 19:00,2,0.631,ACTIVE,213.96,337.84,60.012,1561762804,"201051344000458","174011545737251",27.37,36.30,0,330.63,354.37,17.5,15.0,0.133,1346685.0,1346685.0,5772,0,0,0,L,1122011218,1,122.23,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561762808,612349.00
06/28/2019 19:00,2,0.791,ACTIVE,214.41,339.65,59.985,1561762804,"201051344000890","174011545737251",27.29,35.00,0,330.33,358.28,21.9,19.2,0.159,1347252.9,1347252.9,5785,0,0,0,L,1122011218,1,122.91,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561762809,612350.00
06/28/2019 19:00,2,0.619,ACTIVE,213.96,338.74,60.028,1561762804,"201051344000988","174011545737251",17.91,35.40,0,329.73,350.47,11.2,8.9,0.088,1028859.4,1028859.4,5781,0,0,0,L,1122011218,1,121.78,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561762810,612351.00
06/28/2019 19:00,2,0.773,ACTIVE,214.64,341.45,60.028,1561762804,"201051344000582","174011545737251",27.10,37.00,0,330.93,359.78,21.3,18.6,0.164,1324888.0,1324888.0,5776,0,0,0,L,1122011218,1,122.91,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561762811,612352.00
06/28/2019 19:00,2,0.650,ACTIVE,213.74,338.14,60.038,1561762804,"201051344000868","174011545737251",27.17,34.50,0,329.43,354.07,17.9,15.4,0.124,1332880.1,1332880.1,5775,0,0,0,L,1122011218,1,121.78,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561762812,612353.00
06/28/2019 19:00,2,0.605,ACTIVE,214.41,339.65,60.059,1561762804,"201051344000576","174011545737251",26.72,33.80,0,330.63,354.37,16.4,13.9,0.124,1349657.8,1349657.8,5789,0,0,0,L,1122011218,1,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561762813,612354.00
06/28/2019 19:00,2,0.633,ACTIVE,213.96,338.44,60.049,1561762804,"201051344001158","174011545737251",27.12,36.30,0,330.03,354.07,17.4,14.9,0.133,1326866.6,1326866.6,5776,0,0,0,L,1122011218,1,121.78,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561762814,612355.00
06/28/2019 19:00,2,0.818,ACTIVE,214.41,340.85,60.033,1561762804,"201051344000917","174011545737251",27.23,37.00,0,330.03,359.48,22.6,19.9,0.172,1341788.3,1341788.3,5787,0,0,0,L,1122011218,1,122.68,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561762815,612356.00
06/28/2019 19:00,2,0.770,ACTIVE,214.64,338.74,60.028,1561762804,"201051344000417","174011545737251",18.11,35.00,0,331.23,351.37,14.2,11.7,0.102,1065295.4,1065295.4,5795,0,0,0,L,1122011218,1,122.46,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561762816,612357.00
06/28/2019 19:00,2,0.754,ACTIVE,214.64,341.15,60.017,1561762804,"201051344000685","174011545737251",27.27,34.50,0,331.53,359.48,20.9,18.2,0.172,1348043.5,1348043.5,5784,0,0,0,L,1122011218,1,123.59,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561762816,612358.00
06/28/2019 19:00,2,0.768,ACTIVE,214.64,341.45,60.038,1561762804,"201051344000651","174011545737251",27.27,36.80,0,332.13,360.08,21.3,18.6,0.168,1341946.5,1341946.5,5783,0,0,0,L,1122011218,1,123.36,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561762817,612359.00
06/28/2019 19:00,2,0.631,ACTIVE,213.74,338.44,60.028,1561762804,"201051344000594","174011545737251",27.55,36.80,0,328.52,354.37,17.7,15.1,0.133,1352624.5,1352624.5,5783,0,0,0,L,1122011218,1,122.01,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561762818,612360.00
06/28/2019 19:00,2,0.592,ACTIVE,213.96,338.74,60.017,1561762804,"201051344000469","174011545737251",27.73,35.60,0,330.03,354.37,16.6,14.1,0.124,1332628.1,1332628.1,5784,0,0,0,L,1122011218,1,121.55,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561762819,612361.00
06/28/2019 19:00,2,0.936,ACTIVE,214.64,342.35,60.022,1561762804,"201051344000585","174011545737251",27.87,35.60,0,331.83,361.89,26.4,23.6,0.194,1356663.9,1356663.9,5778,0,0,0,L,1122011218,1,122.46,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561762820,612362.00
06/28/2019 19:00,2,0.641,ACTIVE,214.64,339.65,60.033,1561762804,"201051344000853","174011545737251",27.02,36.00,0,331.83,355.58,17.5,15.0,0.128,1355585.3,1355585.3,5779,0,0,0,L,1122011218,1,122.68,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561762821,612363.00
06/28/2019 19:00,2,0.625,ACTIVE,214.64,340.25,60.033,1561762804,"201051344001145","174011545737251",30.10,32.80,0,331.53,359.78,19.1,16.5,0.133,1356598.3,1356598.3,5796,0,0,0,L,1122011218,1,122.68,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561762822,612364.00
06/28/2019 19:00,2,0.732,ACTIVE,214.64,340.55,60.012,1561762804,"201051344000438","174011545737251",27.51,35.80,0,331.53,358.58,20.5,17.8,0.159,1350063.7,1350063.7,5782,0,0,0,L,1122011218,1,123.14,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561762823,612365.00
06/28/2019 19:00,2,0.836,ACTIVE,214.19,339.95,60.028,1561762804,"201051344001135","174011545737251",27.29,36.30,0,330.63,358.88,23.1,20.4,0.159,1337222.7,1337222.7,5778,0,0,0,L,1122011218,1,122.68,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561762824,612366.00
06/28/2019 19:00,2,0.662,ACTIVE,213.96,338.44,60.033,1561762804,"201051344000983","174011545737251",27.77,36.00,0,330.33,354.37,18.7,16.1,0.133,1353619.9,1353619.9,5776,0,0,0,L,1122011218,1,122.01,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561762825,612367.00
06/28/2019 19:00,2,0.768,ACTIVE,214.64,339.95,60.049,1561762804,"201051344001203","174011545737251",27.43,36.50,0,331.53,359.48,21.3,18.7,0.159,1345147.4,1345147.4,5788,0,0,0,L,1122011218,1,123.36,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561762826,612368.00
06/28/2019 19:00,2,0.744,ACTIVE,214.19,339.34,60.033,1561762804,"201051344001230","174011545737251",27.31,33.30,0,329.43,356.18,20.6,18.0,0.155,1340283.3,1340283.3,5803,0,0,0,L,1122011218,1,122.91,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561762827,612369.00
06/28/2019 19:00,2,0.814,ACTIVE,213.96,340.85,60.043,1561762804,"201051344000646","174011545737251",27.31,35.60,0,330.63,359.48,22.6,19.8,0.172,1334156.8,1334156.8,5794,0,0,0,L,1122011218,1,122.68,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561762828,612370.00
06/28/2019 19:00,2,0.648,ACTIVE,214.19,337.54,60.028,1561762804,"201051344000867","174011545737251",27.27,36.30,0,329.43,353.47,18.0,15.4,0.119,1330856.9,1330856.9,5778,0,0,0,L,1122011218,1,122.23,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561762829,612371.00
06/28/2019 19:00,2,0.631,ACTIVE,214.41,340.25,60.033,1561762804,"201051344000633","174011545737251",27.35,36.30,0,330.03,355.28,17.5,15.0,0.128,1327974.0,1327974.0,5789,0,0,0,L,1122011218,1,122.46,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561762829,612372.00
06/28/2019 19:00,2,0.719,ACTIVE,213.96,339.65,60.038,1561762804,"201051344000955","174011545737251",27.35,37.30,0,329.13,356.18,19.9,17.3,0.150,1354772.8,1354772.8,5788,0,0,0,L,1122011218,1,122.23,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561762830,612373.00
06/28/2019 19:00,2,0.607,ACTIVE,214.19,338.14,60.065,1561762804,"201051344000648","174011545737251",27.02,34.00,0,330.63,352.87,16.6,14.1,0.119,1342117.6,1342117.6,5777,0,0,0,L,1122011218,1,121.78,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561762831,612374.00
06/28/2019 19:00,2,0.609,ACTIVE,214.19,338.74,60.001,1561762804,"201051344000645","174011545737251",26.58,34.30,0,330.93,353.47,16.4,14.0,0.119,1347570.8,1347570.8,5779,0,0,0,L,1122011218,1,122.23,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561762832,612375.00
06/28/2019 19:00,2,0.652,ACTIVE,213.96,338.44,60.038,1561762804,"201051344000569","174011545737251",26.98,36.50,0,330.63,353.47,17.8,15.3,0.128,1364346.8,1364346.8,5782,0,0,0,L,1122011218,1,121.55,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561762833,612376.00
06/28/2019 19:00,2,0.682,ACTIVE,213.96,341.75,60.028,1561762804,"179051228000119","174011545737251",26.92,37.80,0,330.93,357.08,18.6,16.0,0.128,150649.3,150649.3,5829,0,0,0,L,46974696,1,122.01,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561762834,612377.00
06/28/2019 19:15,2,0.539,ACTIVE,213.51,336.34,60.022,1561763704,"201051344000579","174011545737251",27.83,35.00,0,330.03,347.46,15.2,12.8,0.106,1365371.5,1365371.5,5784,0,0,0,L,1122011218,1,121.78,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561763705,612378.00
06/28/2019 19:15,2,0.559,ACTIVE,213.96,337.24,60.028,1561763704,"201051344001025","174011545737251",27.35,33.30,0,330.93,351.97,15.5,13.1,0.106,1349651.3,1349651.3,5783,0,0,0,L,1122011218,1,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561763706,612379.00
06/28/2019 19:15,2,0.500,ACTIVE,214.19,337.54,60.038,1561763704,"201051344001093","174011545737251",26.56,33.00,0,330.93,350.17,13.5,11.1,0.084,1332128.2,1332128.2,5792,0,0,0,L,1122011218,1,122.68,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561763707,612380.00
06/28/2019 19:15,2,0.508,ACTIVE,213.51,336.34,60.028,1561763704,"201051344000458","174011545737251",27.69,35.00,0,329.13,347.46,14.3,11.8,0.097,1346688.2,1346688.2,5773,0,0,0,L,1122011218,1,122.01,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561763708,612381.00
06/28/2019 19:15,2,0.547,ACTIVE,213.96,336.64,59.996,1561763704,"201051344000890","174011545737251",27.33,32.20,0,330.93,351.67,15.2,12.7,0.093,1347256.8,1347256.8,5786,0,0,0,L,1122011218,1,122.68,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561763709,612382.00
06/28/2019 19:15,2,0.484,ACTIVE,213.51,337.24,60.028,1561763704,"201051344000988","174011545737251",17.93,34.30,0,328.82,345.96,8.8,6.6,0.057,1028861.2,1028861.2,5782,0,0,0,L,1122011218,1,121.55,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561763710,612383.00
06/28/2019 19:15,2,0.525,ACTIVE,214.41,337.84,60.038,1561763704,"201051344000582","174011545737251",26.70,35.20,0,330.93,351.97,14.2,11.8,0.097,1324891.7,1324891.7,5777,0,0,0,L,1122011218,1,122.68,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561763710,612384.00
06/28/2019 19:15,2,0.533,ACTIVE,213.51,336.34,60.033,1561763704,"201051344000868","174011545737251",26.98,32.60,0,329.13,347.46,14.6,12.2,0.093,1332883.4,1332883.4,5776,0,0,0,L,1122011218,1,121.55,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561763711,612385.00
06/28/2019 19:15,2,0.512,ACTIVE,213.96,338.14,60.033,1561763704,"201051344000576","174011545737251",26.56,32.40,0,330.03,348.36,13.8,11.4,0.097,1349660.8,1349660.8,5790,0,0,0,L,1122011218,1,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561763712,612386.00
06/28/2019 19:15,2,0.514,ACTIVE,213.74,336.94,60.028,1561763704,"201051344001158","174011545737251",26.74,34.50,0,330.03,347.46,13.9,11.5,0.097,1326869.8,1326869.8,5777,0,0,0,L,1122011218,1,121.55,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561763713,612387.00
06/28/2019 19:15,2,0.549,ACTIVE,214.19,338.44,60.038,1561763704,"201051344000917","174011545737251",27.19,35.40,0,330.33,351.67,15.1,12.7,0.106,1341792.2,1341792.2,5788,0,0,0,L,1122011218,1,122.46,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561763714,612388.00
06/28/2019 19:15,2,0.541,ACTIVE,214.19,336.34,60.022,1561763704,"201051344000417","174011545737251",17.97,32.60,0,330.33,347.16,9.9,7.6,0.057,1065297.8,1065297.8,5796,0,0,0,L,1122011218,1,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561763715,612389.00
06/28/2019 19:15,2,0.492,ACTIVE,214.41,337.84,60.022,1561763704,"201051344000685","174011545737251",27.75,31.80,0,330.33,352.57,13.9,11.5,0.102,1348047.1,1348047.1,5785,0,0,0,L,1122011218,1,123.36,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561763716,612390.00
06/28/2019 19:15,2,0.521,ACTIVE,214.19,338.44,60.022,1561763704,"201051344000651","174011545737251",27.06,34.50,0,331.23,351.97,14.3,11.9,0.097,1341950.2,1341950.2,5784,0,0,0,L,1122011218,1,123.14,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561763717,612391.00
06/28/2019 19:15,2,0.514,ACTIVE,213.51,336.94,60.033,1561763704,"201051344000594","174011545737251",27.27,34.30,0,328.82,348.06,14.2,11.8,0.102,1352627.7,1352627.7,5784,0,0,0,L,1122011218,1,121.78,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561763718,612392.00
06/28/2019 19:15,2,0.512,ACTIVE,213.74,336.94,60.028,1561763704,"201051344000469","174011545737251",26.80,34.30,0,328.82,347.46,13.9,11.5,0.097,1332631.1,1332631.1,5785,0,0,0,L,1122011218,1,121.33,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561763719,612393.00
06/28/2019 19:15,2,0.645,ACTIVE,214.19,338.74,60.022,1561763704,"201051344000585","174011545737251",27.75,33.50,0,331.23,354.37,18.1,15.6,0.115,1356668.7,1356668.7,5779,0,0,0,L,1122011218,1,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561763720,612394.00
06/28/2019 19:15,2,0.521,ACTIVE,214.19,337.84,60.028,1561763704,"201051344000853","174011545737251",26.82,35.00,0,331.83,348.66,14.2,11.7,0.097,1355588.6,1355588.6,5780,0,0,0,L,1122011218,1,122.46,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561763721,612395.00
06/28/2019 19:15,2,0.518,ACTIVE,214.19,337.84,60.022,1561763704,"201051344001145","174011545737251",27.63,31.00,0,331.23,350.17,14.5,12.1,0.097,1356601.7,1356601.7,5797,0,0,0,L,1122011218,1,122.68,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561763722,612396.00
06/28/2019 19:15,2,0.510,ACTIVE,214.19,337.54,60.028,1561763704,"201051344000438","174011545737251",27.77,32.80,0,330.33,351.07,14.4,12.0,0.097,1350067.3,1350067.3,5783,0,0,0,L,1122011218,1,122.68,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561763723,612397.00
06/28/2019 19:15,2,0.572,ACTIVE,213.74,336.94,60.022,1561763704,"201051344001135","174011545737251",27.93,34.00,0,330.33,351.37,16.2,13.7,0.102,1337226.9,1337226.9,5779,0,0,0,L,1122011218,1,122.46,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561763724,612398.00
06/28/2019 19:15,2,0.549,ACTIVE,213.74,336.04,60.028,1561763704,"201051344000983","174011545737251",27.51,35.20,0,329.43,348.06,15.3,12.9,0.097,1353623.3,1353623.3,5777,0,0,0,L,1122011218,1,121.78,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561763724,612399.00
06/28/2019 19:15,2,0.531,ACTIVE,213.96,336.94,60.028,1561763704,"201051344001203","174011545737251",27.33,34.00,0,330.63,351.37,14.7,12.3,0.097,1345151.2,1345151.2,5789,0,0,0,L,1122011218,1,123.14,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561763726,612400.00
06/28/2019 19:15,2,0.514,ACTIVE,213.74,335.74,60.033,1561763704,"201051344001230","174011545737251",27.53,31.30,0,328.82,348.96,14.3,11.9,0.084,1340286.9,1340286.9,5804,0,0,0,L,1122011218,1,122.46,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561763727,612401.00
06/28/2019 19:15,2,0.549,ACTIVE,213.51,337.24,60.028,1561763704,"201051344000646","174011545737251",27.69,33.30,0,329.73,351.37,15.4,12.9,0.106,1334160.8,1334160.8,5795,0,0,0,L,1122011218,1,122.68,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561763727,612402.00
06/28/2019 19:15,2,0.529,ACTIVE,213.74,336.64,60.033,1561763704,"201051344000867","174011545737251",27.21,34.30,0,330.03,346.56,14.6,12.2,0.093,1330860.2,1330860.2,5779,0,0,0,L,1122011218,1,122.01,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561763728,612403.00
06/28/2019 19:15,2,0.512,ACTIVE,213.96,338.74,60.028,1561763704,"201051344000633","174011545737251",27.25,33.80,0,329.43,349.26,14.2,11.8,0.088,1327977.2,1327977.2,5790,0,0,0,L,1122011218,1,122.23,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561763729,612404.00
06/28/2019 19:15,2,0.527,ACTIVE,213.51,336.64,60.022,1561763704,"201051344000955","174011545737251",27.43,35.00,0,330.33,348.96,14.7,12.3,0.093,1354776.4,1354776.4,5789,0,0,0,L,1122011218,1,122.01,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561763730,612405.00
06/28/2019 19:15,2,0.527,ACTIVE,213.96,337.24,60.028,1561763704,"201051344000648","174011545737251",26.94,32.20,0,330.63,347.16,14.4,12.0,0.097,1342120.7,1342120.7,5778,0,0,0,L,1122011218,1,121.55,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561763731,612406.00
06/28/2019 19:15,2,0.508,ACTIVE,213.96,337.24,60.033,1561763704,"201051344000645","174011545737251",26.98,32.80,0,330.33,348.06,13.9,11.5,0.093,1347573.8,1347573.8,5780,0,0,0,L,1122011218,1,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561763732,612407.00
06/28/2019 19:15,2,0.527,ACTIVE,213.51,337.24,60.033,1561763704,"201051344000569","174011545737251",27.10,35.60,0,330.03,347.16,14.5,12.1,0.093,1364350.1,1364350.1,5783,0,0,0,L,1122011218,1,121.33,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561763733,612408.00
06/28/2019 19:15,2,0.572,ACTIVE,213.74,339.95,60.038,1561763704,"179051228000119","174011545737251",26.92,36.80,0,331.23,351.97,15.7,13.2,0.102,150652.8,150652.8,5830,0,0,0,L,46974696,1,122.01,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561763734,612409.00
06/28/2019 19:30,2,0.541,ACTIVE,213.96,336.94,60.017,1561764604,"201051344000579","174011545737251",27.33,33.30,0,328.52,345.06,15.0,12.6,0.093,1365374.7,1365374.7,5785,0,0,0,L,1122011218,1,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561764605,612410.00
06/28/2019 19:30,2,0.482,ACTIVE,214.19,336.64,60.028,1561764604,"201051344001025","174011545737251",27.08,31.50,0,330.03,346.26,13.2,10.9,0.084,1349654.2,1349654.2,5784,0,0,0,L,1122011218,1,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561764606,612411.00
06/28/2019 19:30,2,0.465,ACTIVE,214.41,337.54,60.038,1561764604,"201051344001093","174011545737251",26.84,31.50,0,329.43,344.76,12.7,10.3,0.075,1332130.8,1332130.8,5793,0,0,0,L,1122011218,1,122.91,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561764607,612412.00
06/28/2019 19:30,2,0.508,ACTIVE,213.96,336.64,60.033,1561764604,"201051344000458","174011545737251",27.10,34.00,0,328.82,344.76,14.0,11.6,0.102,1346691.1,1346691.1,5774,0,0,0,L,1122011218,1,122.23,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561764608,612413.00
06/28/2019 19:30,2,0.492,ACTIVE,214.41,336.94,60.038,1561764604,"201051344000890","174011545737251",27.02,30.30,0,329.43,345.66,13.5,11.1,0.080,1347259.7,1347259.7,5787,0,0,0,L,1122011218,1,122.91,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561764609,612414.00
06/28/2019 19:30,2,0.473,ACTIVE,213.96,337.24,60.038,1561764604,"201051344000988","174011545737251",17.89,33.30,0,328.22,343.85,8.6,6.4,0.062,1028862.8,1028862.8,5783,0,0,0,L,1122011218,1,121.78,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561764610,612415.00
06/28/2019 19:30,2,0.443,ACTIVE,214.87,337.84,60.033,1561764604,"201051344000582","174011545737251",27.55,33.00,0,330.03,345.66,12.3,10.0,0.080,1324894.3,1324894.3,5778,0,0,0,L,1122011218,1,122.91,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561764611,612416.00
06/28/2019 19:30,2,0.506,ACTIVE,213.74,336.34,60.028,1561764604,"201051344000868","174011545737251",27.57,31.30,0,328.82,344.76,14.2,11.7,0.084,1332886.4,1332886.4,5777,0,0,0,L,1122011218,1,121.78,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561764611,612417.00
06/28/2019 19:30,2,0.473,ACTIVE,214.41,338.44,60.043,1561764604,"201051344000576","174011545737251",27.89,31.50,0,329.73,345.36,13.3,10.9,0.088,1349663.6,1349663.6,5791,0,0,0,L,1122011218,1,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561764612,612418.00
06/28/2019 19:30,2,0.488,ACTIVE,213.96,337.24,60.043,1561764604,"201051344001158","174011545737251",27.29,33.50,0,329.43,344.76,13.6,11.2,0.088,1326872.6,1326872.6,5778,0,0,0,L,1122011218,1,121.78,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561764613,612419.00
06/28/2019 19:30,2,0.477,ACTIVE,214.41,337.24,60.038,1561764604,"201051344000917","174011545737251",26.50,33.80,0,327.92,346.26,12.8,10.5,0.080,1341795.0,1341795.0,5789,0,0,0,L,1122011218,1,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561764614,612420.00
06/28/2019 19:30,2,0.480,ACTIVE,214.41,336.94,60.028,1561764604,"201051344000417","174011545737251",18.05,30.80,0,329.43,343.25,8.8,6.6,0.053,1065299.5,1065299.5,5797,0,0,0,L,1122011218,1,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561764615,612421.00
06/28/2019 19:30,2,0.449,ACTIVE,214.64,338.44,60.059,1561764604,"201051344000685","174011545737251",27.23,29.80,0,329.73,346.56,12.4,10.1,0.084,1348049.7,1348049.7,5786,0,0,0,L,1122011218,1,123.59,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561764616,612422.00
06/28/2019 19:30,2,0.469,ACTIVE,214.41,337.84,60.049,1561764604,"201051344000651","174011545737251",26.34,32.60,0,330.33,346.26,12.5,10.2,0.084,1341952.9,1341952.9,5785,0,0,0,L,1122011218,1,123.14,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561764618,612423.00
06/28/2019 19:30,2,0.492,ACTIVE,213.74,336.94,60.033,1561764604,"201051344000594","174011545737251",27.67,32.20,0,328.82,344.45,13.8,11.4,0.088,1352630.6,1352630.6,5785,0,0,0,L,1122011218,1,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561764618,612424.00
06/28/2019 19:30,2,0.484,ACTIVE,213.96,337.24,60.038,1561764604,"201051344000469","174011545737251",27.69,33.50,0,329.43,345.06,13.6,11.2,0.088,1332634.0,1332634.0,5786,0,0,0,L,1122011218,1,121.55,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561764619,612425.00
06/28/2019 19:30,2,0.525,ACTIVE,214.41,338.14,60.038,1561764604,"201051344000585","174011545737251",27.77,31.80,0,329.73,347.76,14.8,12.3,0.088,1356672.1,1356672.1,5780,0,0,0,L,1122011218,1,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561764620,612426.00
06/28/2019 19:30,2,0.500,ACTIVE,214.64,338.44,60.038,1561764604,"201051344000853","174011545737251",27.47,34.30,0,330.93,346.26,13.9,11.5,0.088,1355591.5,1355591.5,5781,0,0,0,L,1122011218,1,122.68,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561764621,612427.00
06/28/2019 19:30,2,0.457,ACTIVE,214.64,337.84,60.038,1561764604,"201051344001145","174011545737251",28.07,29.50,0,330.93,346.26,13.0,10.6,0.080,1356604.4,1356604.4,5798,0,0,0,L,1122011218,1,122.91,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561764622,612428.00
06/28/2019 19:30,2,0.480,ACTIVE,214.64,337.84,60.038,1561764604,"201051344000438","174011545737251",27.35,30.80,0,330.93,345.96,13.3,11.0,0.088,1350070.1,1350070.1,5784,0,0,0,L,1122011218,1,123.14,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561764623,612429.00
06/28/2019 19:30,2,0.514,ACTIVE,213.96,335.74,60.022,1561764604,"201051344001135","174011545737251",27.87,32.00,0,327.62,345.36,14.6,12.1,0.084,1337230.0,1337230.0,5780,0,0,0,L,1122011218,1,122.68,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561764624,612430.00
06/28/2019 19:30,2,0.539,ACTIVE,213.96,336.94,60.043,1561764604,"201051344000983","174011545737251",27.39,34.50,0,327.92,345.06,15.0,12.6,0.093,1353626.5,1353626.5,5778,0,0,0,L,1122011218,1,122.01,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561764625,612431.00
06/28/2019 19:30,2,0.492,ACTIVE,214.41,336.64,60.038,1561764604,"201051344001203","174011545737251",26.76,32.00,0,330.33,346.26,13.3,11.0,0.080,1345153.9,1345153.9,5790,0,0,0,L,1122011218,1,123.14,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561764626,612432.00
06/28/2019 19:30,2,0.471,ACTIVE,214.19,336.64,60.033,1561764604,"201051344001230","174011545737251",27.02,29.50,0,327.62,345.06,12.9,10.5,0.080,1340289.6,1340289.6,5805,0,0,0,L,1122011218,1,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561764627,612433.00
06/28/2019 19:30,2,0.494,ACTIVE,213.96,337.54,60.033,1561764604,"201051344000646","174011545737251",27.43,31.50,0,327.92,346.26,13.8,11.4,0.088,1334163.8,1334163.8,5796,0,0,0,L,1122011218,1,122.91,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561764628,612434.00
06/28/2019 19:30,2,0.514,ACTIVE,214.19,336.64,60.038,1561764604,"201051344000867","174011545737251",27.15,32.60,0,328.82,343.85,14.2,11.7,0.084,1330863.2,1330863.2,5780,0,0,0,L,1122011218,1,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561764629,612435.00
06/28/2019 19:30,2,0.498,ACTIVE,214.41,338.74,60.033,1561764604,"201051344000633","174011545737251",27.29,32.20,0,330.03,346.26,13.8,11.4,0.084,1327980.1,1327980.1,5791,0,0,0,L,1122011218,1,122.46,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561764630,612436.00
06/28/2019 19:30,2,0.508,ACTIVE,213.96,336.94,60.049,1561764604,"201051344000955","174011545737251",27.23,32.80,0,328.82,345.06,14.1,11.6,0.088,1354779.3,1354779.3,5790,0,0,0,L,1122011218,1,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561764631,612437.00
06/28/2019 19:30,2,0.508,ACTIVE,214.19,337.24,60.038,1561764604,"201051344000648","174011545737251",27.41,31.00,0,329.13,345.66,14.1,11.7,0.097,1342123.7,1342123.7,5779,0,0,0,L,1122011218,1,121.78,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561764632,612438.00
06/28/2019 19:30,2,0.490,ACTIVE,214.41,337.84,60.038,1561764604,"201051344000645","174011545737251",27.33,32.00,0,329.73,345.66,13.6,11.2,0.093,1347576.7,1347576.7,5781,0,0,0,L,1122011218,1,122.46,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561764633,612439.00
06/28/2019 19:30,2,0.508,ACTIVE,213.96,336.94,60.043,1561764604,"201051344000569","174011545737251",27.14,35.00,0,329.13,344.15,14.0,11.6,0.093,1364353.0,1364353.0,5784,0,0,0,L,1122011218,1,121.55,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561764634,612440.00
06/28/2019 19:30,2,0.547,ACTIVE,214.19,340.25,60.038,1561764604,"179051228000119","174011545737251",27.57,36.30,0,330.33,348.06,15.3,12.8,0.093,150656.1,150656.1,5831,0,0,0,L,46974696,1,122.01,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561764634,612441.00
06/28/2019 19:45,2,0.521,ACTIVE,213.96,336.64,60.012,1561765504,"201051344000579","174011545737251",27.35,32.00,0,329.43,344.45,14.4,12.0,0.084,1365377.7,1365377.7,5786,0,0,0,L,1122011218,1,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561765505,612442.00
06/28/2019 19:45,2,0.451,ACTIVE,214.41,336.64,60.022,1561765504,"201051344001025","174011545737251",27.75,29.80,0,330.33,344.15,12.7,10.3,0.080,1349656.8,1349656.8,5785,0,0,0,L,1122011218,1,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561765506,612443.00
06/28/2019 19:45,2,0.443,ACTIVE,214.64,337.84,60.006,1561765504,"201051344001093","174011545737251",26.98,29.80,0,330.33,345.06,12.1,9.8,0.071,1332133.3,1332133.3,5794,0,0,0,L,1122011218,1,122.91,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561765507,612444.00
06/28/2019 19:45,2,0.484,ACTIVE,213.96,336.34,60.006,1561765504,"201051344000458","174011545737251",27.27,33.00,0,329.43,344.45,13.4,11.0,0.088,1346694.0,1346694.0,5775,0,0,0,L,1122011218,1,122.23,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561765508,612445.00
06/28/2019 19:45,2,0.479,ACTIVE,214.41,336.64,60.012,1561765504,"201051344000890","174011545737251",26.86,28.80,0,329.73,344.76,13.0,10.7,0.075,1347262.4,1347262.4,5788,0,0,0,L,1122011218,1,122.91,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561765509,612446.00
06/28/2019 19:45,2,0.455,ACTIVE,213.96,337.54,60.012,1561765504,"201051344000988","174011545737251",17.89,32.40,0,329.43,343.85,8.2,6.0,0.049,1028864.4,1028864.4,5784,0,0,0,L,1122011218,1,122.01,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561765510,612447.00
06/28/2019 19:45,2,0.426,ACTIVE,214.87,337.84,60.012,1561765504,"201051344000582","174011545737251",27.59,31.00,0,330.33,344.15,11.9,9.6,0.075,1324896.7,1324896.7,5779,0,0,0,L,1122011218,1,122.91,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561765511,612448.00
06/28/2019 19:45,2,0.494,ACTIVE,213.96,336.94,59.990,1561765504,"201051344000868","174011545737251",27.02,30.00,0,329.73,344.15,13.5,11.1,0.075,1332889.3,1332889.3,5778,0,0,0,L,1122011218,1,122.01,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561765511,612449.00
06/28/2019 19:45,2,0.467,ACTIVE,214.41,338.14,60.012,1561765504,"201051344000576","174011545737251",27.47,30.80,0,330.63,345.66,13.0,10.6,0.088,1349666.3,1349666.3,5792,0,0,0,L,1122011218,1,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561765512,612450.00
06/28/2019 19:45,2,0.482,ACTIVE,213.96,336.94,60.012,1561765504,"201051344001158","174011545737251",26.86,32.20,0,329.13,345.36,13.1,10.7,0.084,1326875.3,1326875.3,5779,0,0,0,L,1122011218,1,122.01,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561765513,612451.00
06/28/2019 19:45,2,0.447,ACTIVE,214.41,337.54,60.038,1561765504,"201051344000917","174011545737251",26.84,31.80,0,329.43,344.45,12.2,9.9,0.066,1341797.5,1341797.5,5790,0,0,0,L,1122011218,1,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561765514,612452.00
06/28/2019 19:45,2,0.465,ACTIVE,214.41,336.64,60.012,1561765504,"201051344000417","174011545737251",17.97,29.00,0,330.03,342.35,8.5,6.2,0.049,1065301.1,1065301.1,5798,0,0,0,L,1122011218,1,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561765515,612453.00
06/28/2019 19:45,2,0.459,ACTIVE,214.64,338.14,60.006,1561765504,"201051344000685","174011545737251",24.17,28.30,0,330.93,345.36,11.2,8.9,0.075,1348052.1,1348052.1,5787,0,0,0,L,1122011218,1,123.59,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561765516,612454.00
06/28/2019 19:45,2,0.469,ACTIVE,214.64,337.84,60.017,1561765504,"201051344000651","174011545737251",24.19,31.00,0,331.23,345.06,11.5,9.2,0.075,1341955.3,1341955.3,5786,0,0,0,L,1122011218,1,123.14,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561765517,612455.00
06/28/2019 19:45,2,0.473,ACTIVE,213.74,336.94,60.054,1561765504,"201051344000594","174011545737251",27.39,30.50,0,329.13,344.76,13.1,10.7,0.084,1352633.4,1352633.4,5786,0,0,0,L,1122011218,1,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561765518,612456.00
06/28/2019 19:45,2,0.477,ACTIVE,213.96,337.54,60.006,1561765504,"201051344000469","174011545737251",27.21,32.40,0,328.82,345.06,13.2,10.8,0.084,1332636.7,1332636.7,5787,0,0,0,L,1122011218,1,121.78,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561765519,612457.00
06/28/2019 19:45,2,0.516,ACTIVE,214.64,338.44,60.033,1561765504,"201051344000585","174011545737251",27.17,30.30,0,329.73,344.76,14.2,11.8,0.080,1356675.1,1356675.1,5781,0,0,0,L,1122011218,1,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561765520,612458.00
06/28/2019 19:45,2,0.486,ACTIVE,214.41,338.44,60.012,1561765504,"201051344000853","174011545737251",27.02,33.50,0,331.23,345.96,13.3,10.9,0.088,1355594.3,1355594.3,5782,0,0,0,L,1122011218,1,122.68,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561765521,612459.00
06/28/2019 19:45,2,0.441,ACTIVE,214.87,338.14,60.012,1561765504,"201051344001145","174011545737251",27.75,28.00,0,331.53,345.36,12.5,10.1,0.075,1356607.0,1356607.0,5799,0,0,0,L,1122011218,1,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561765522,612460.00
06/28/2019 19:45,2,0.469,ACTIVE,214.41,337.54,59.996,1561765504,"201051344000438","174011545737251",27.00,29.50,0,330.63,345.06,12.8,10.4,0.075,1350072.8,1350072.8,5785,0,0,0,L,1122011218,1,122.91,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561765523,612461.00
06/28/2019 19:45,2,0.490,ACTIVE,214.19,336.64,60.006,1561765504,"201051344001135","174011545737251",28.05,30.30,0,330.03,343.85,14.0,11.6,0.075,1337233.0,1337233.0,5781,0,0,0,L,1122011218,1,122.68,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561765524,612462.00
06/28/2019 19:45,2,0.510,ACTIVE,214.19,336.94,59.985,1561765504,"201051344000983","174011545737251",27.71,33.50,0,329.43,344.45,14.3,11.9,0.088,1353629.5,1353629.5,5779,0,0,0,L,1122011218,1,122.23,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561765525,612463.00
06/28/2019 19:45,2,0.475,ACTIVE,214.41,336.64,60.006,1561765504,"201051344001203","174011545737251",26.42,30.00,0,330.63,345.66,12.8,10.4,0.075,1345156.6,1345156.6,5791,0,0,0,L,1122011218,1,123.14,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561765526,612464.00
06/28/2019 19:45,2,0.453,ACTIVE,214.41,335.74,59.996,1561765504,"201051344001230","174011545737251",26.62,27.80,0,328.22,343.55,12.2,9.9,0.071,1340292.1,1340292.1,5806,0,0,0,L,1122011218,1,122.91,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561765527,612465.00
06/28/2019 19:45,2,0.471,ACTIVE,213.96,337.24,60.033,1561765504,"201051344000646","174011545737251",27.69,30.00,0,328.82,344.76,13.2,10.8,0.080,1334166.5,1334166.5,5797,0,0,0,L,1122011218,1,122.91,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561765528,612466.00
06/28/2019 19:45,2,0.486,ACTIVE,214.41,336.64,60.006,1561765504,"201051344000867","174011545737251",27.27,31.50,0,329.73,343.85,13.5,11.1,0.075,1330866.1,1330866.1,5781,0,0,0,L,1122011218,1,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561765529,612467.00
06/28/2019 19:45,2,0.477,ACTIVE,214.41,338.74,60.006,1561765504,"201051344000633","174011545737251",27.23,30.80,0,330.33,346.56,13.2,10.8,0.084,1327982.9,1327982.9,5792,0,0,0,L,1122011218,1,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561765530,612468.00
06/28/2019 19:45,2,0.486,ACTIVE,213.96,337.84,60.012,1561765504,"201051344000955","174011545737251",27.43,30.80,0,329.13,344.45,13.5,11.1,0.084,1354782.2,1354782.2,5791,0,0,0,L,1122011218,1,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561765530,612469.00
06/28/2019 19:45,2,0.488,ACTIVE,214.19,337.24,60.006,1561765504,"201051344000648","174011545737251",27.35,30.30,0,330.63,345.66,13.6,11.2,0.084,1342126.5,1342126.5,5780,0,0,0,L,1122011218,1,121.78,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561765531,612470.00
06/28/2019 19:45,2,0.477,ACTIVE,214.41,337.84,59.996,1561765504,"201051344000645","174011545737251",27.17,31.30,0,330.63,345.36,13.2,10.8,0.084,1347579.4,1347579.4,5782,0,0,0,L,1122011218,1,122.46,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561765532,612471.00
06/28/2019 19:45,2,0.496,ACTIVE,213.96,337.24,60.012,1561765504,"201051344000569","174011545737251",26.88,34.30,0,330.03,344.76,13.6,11.2,0.093,1364355.9,1364355.9,5785,0,0,0,L,1122011218,1,121.78,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561765533,612472.00
06/28/2019 19:45,2,0.531,ACTIVE,214.19,340.55,60.001,1561765504,"179051228000119","174011545737251",27.45,35.80,0,330.63,349.26,14.8,12.3,0.088,150659.2,150659.2,5832,0,0,0,L,46974696,1,122.23,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561765534,612473.00
06/28/2019 20:00,2,0.500,ACTIVE,213.74,336.04,60.033,1561766404,"201051344000579","174011545737251",27.35,30.00,0,330.03,344.76,13.9,11.5,0.075,1365380.6,1365380.6,5787,0,0,0,L,1122011218,1,121.55,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561766405,612474.00
06/28/2019 20:00,2,0.449,ACTIVE,214.41,336.94,60.033,1561766404,"201051344001025","174011545737251",27.10,28.50,0,330.33,343.85,12.3,10.0,0.075,1349659.4,1349659.4,5786,0,0,0,L,1122011218,1,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561766406,612475.00
06/28/2019 20:00,2,0.404,ACTIVE,214.64,338.14,60.028,1561766404,"201051344001093","174011545737251",28.11,28.30,0,330.33,343.85,11.5,9.2,0.062,1332135.7,1332135.7,5795,0,0,0,L,1122011218,1,123.14,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561766407,612476.00
06/28/2019 20:00,2,0.443,ACTIVE,213.96,336.04,60.033,1561766404,"201051344000458","174011545737251",28.33,32.00,0,329.73,344.45,12.8,10.4,0.080,1346696.7,1346696.7,5776,0,0,0,L,1122011218,1,121.78,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561766408,612477.00
06/28/2019 20:00,2,0.441,ACTIVE,214.41,336.94,60.028,1561766404,"201051344000890","174011545737251",27.81,27.50,0,329.43,345.06,12.4,10.1,0.075,1347264.9,1347264.9,5789,0,0,0,L,1122011218,1,123.14,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561766409,612478.00
06/28/2019 20:00,2,0.432,ACTIVE,213.74,337.24,60.038,1561766404,"201051344000988","174011545737251",17.95,31.30,0,329.43,344.15,7.8,5.7,0.049,1028865.8,1028865.8,5785,0,0,0,L,1122011218,1,121.33,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561766410,612479.00
06/28/2019 20:00,2,0.414,ACTIVE,214.87,338.14,60.038,1561766404,"201051344000582","174011545737251",27.10,29.30,0,330.33,344.45,11.4,9.1,0.066,1324899.0,1324899.0,5780,0,0,0,L,1122011218,1,123.14,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561766411,612480.00
06/28/2019 20:00,2,0.482,ACTIVE,213.74,336.34,60.038,1561766404,"201051344000868","174011545737251",26.88,29.50,0,329.13,344.76,13.1,10.8,0.071,1332891.9,1332891.9,5779,0,0,0,L,1122011218,1,121.33,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561766412,612481.00
06/28/2019 20:00,2,0.443,ACTIVE,214.41,338.44,60.049,1561766404,"201051344000576","174011545737251",27.55,30.00,0,330.33,345.36,12.4,10.1,0.084,1349669.0,1349669.0,5793,0,0,0,L,1122011218,1,121.78,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561766413,612482.00
06/28/2019 20:00,2,0.455,ACTIVE,213.96,336.64,60.033,1561766404,"201051344001158","174011545737251",27.27,30.80,0,329.13,344.45,12.6,10.2,0.080,1326877.9,1326877.9,5780,0,0,0,L,1122011218,1,121.33,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561766414,612483.00
06/28/2019 20:00,2,0.422,ACTIVE,214.64,338.14,60.033,1561766404,"201051344000917","174011545737251",26.86,30.00,0,329.43,344.76,11.5,9.2,0.066,1341799.9,1341799.9,5791,0,0,0,L,1122011218,1,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561766415,612484.00
06/28/2019 20:00,2,0.447,ACTIVE,214.64,336.94,60.049,1561766404,"201051344000417","174011545737251",17.99,27.80,0,329.73,342.05,8.2,6.0,0.044,1065302.6,1065302.6,5799,0,0,0,L,1122011218,1,122.91,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561766416,612485.00
06/28/2019 20:00,2,0.441,ACTIVE,214.87,338.44,60.038,1561766404,"201051344000685","174011545737251",22.92,27.30,0,330.33,344.76,10.3,8.0,0.066,1348054.2,1348054.2,5788,0,0,0,L,1122011218,1,123.81,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561766417,612486.00
06/28/2019 20:00,2,0.453,ACTIVE,214.87,337.24,60.033,1561766404,"201051344000651","174011545737251",23.40,29.50,0,331.23,344.76,10.8,8.5,0.066,1341957.5,1341957.5,5787,0,0,0,L,1122011218,1,123.59,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561766418,612487.00
06/28/2019 20:00,2,0.482,ACTIVE,213.74,336.94,60.049,1561766404,"201051344000594","174011545737251",24.45,29.30,0,328.22,344.15,11.9,9.6,0.066,1352635.9,1352635.9,5787,0,0,0,L,1122011218,1,121.55,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561766419,612488.00
06/28/2019 20:00,2,0.457,ACTIVE,213.74,336.64,60.059,1561766404,"201051344000469","174011545737251",27.33,31.50,0,329.43,344.45,12.6,10.3,0.088,1332639.3,1332639.3,5788,0,0,0,L,1122011218,1,120.65,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561766420,612489.00
06/28/2019 20:00,2,0.490,ACTIVE,214.87,338.44,60.043,1561766404,"201051344000585","174011545737251",27.57,29.30,0,330.33,345.66,13.7,11.3,0.080,1356678.0,1356678.0,5782,0,0,0,L,1122011218,1,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561766420,612490.00
06/28/2019 20:00,2,0.471,ACTIVE,214.41,338.14,59.996,1561766404,"201051344000853","174011545737251",26.70,32.60,0,331.83,346.56,12.8,10.4,0.084,1355596.9,1355596.9,5783,0,0,0,L,1122011218,1,122.23,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561766421,612491.00
