ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/28/2019 20:00,2,0.420,ACTIVE,214.64,338.14,60.017,1561766404,"201051344001145","174011545737251",27.17,27.00,0,331.23,345.36,11.6,9.3,0.066,1356609.4,1356609.4,5800,0,0,0,L,1122011218,1,123.14,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561766422,612492.00
06/28/2019 20:00,2,0.467,ACTIVE,214.64,338.14,60.038,1561766404,"201051344000438","174011545737251",23.80,28.30,0,330.93,345.66,11.3,8.9,0.066,1350075.3,1350075.3,5786,0,0,0,L,1122011218,1,123.14,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561766423,612493.00
06/28/2019 20:00,2,0.512,ACTIVE,214.19,336.64,60.054,1561766404,"201051344001135","174011545737251",23.85,29.00,0,330.63,344.15,12.4,10.0,0.071,1337235.7,1337235.7,5782,0,0,0,L,1122011218,1,122.91,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561766424,612494.00
06/28/2019 20:00,2,0.520,ACTIVE,213.74,336.04,60.033,1561766404,"201051344000983","174011545737251",25.15,32.40,0,329.73,345.06,13.2,10.9,0.080,1353632.4,1353632.4,5780,0,0,0,L,1122011218,1,121.55,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561766425,612495.00
06/28/2019 20:00,2,0.451,ACTIVE,214.64,337.54,60.054,1561766404,"201051344001203","174011545737251",26.40,28.80,0,330.63,345.06,12.1,9.8,0.071,1345159.1,1345159.1,5792,0,0,0,L,1122011218,1,123.36,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561766426,612496.00
06/28/2019 20:00,2,0.410,ACTIVE,214.41,336.94,60.049,1561766404,"201051344001230","174011545737251",27.61,26.80,0,329.13,342.95,11.5,9.1,0.066,1340294.5,1340294.5,5807,0,0,0,L,1122011218,1,123.14,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561766427,612497.00
06/28/2019 20:00,2,0.459,ACTIVE,213.96,337.84,60.033,1561766404,"201051344000646","174011545737251",27.39,28.80,0,329.43,344.15,12.8,10.4,0.071,1334169.1,1334169.1,5798,0,0,0,L,1122011218,1,122.91,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561766428,612498.00
06/28/2019 20:00,2,0.465,ACTIVE,214.19,335.74,60.043,1561766404,"201051344000867","174011545737251",27.33,30.50,0,329.43,344.76,12.9,10.5,0.075,1330868.8,1330868.8,5782,0,0,0,L,1122011218,1,121.78,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561766429,612499.00
06/28/2019 20:00,2,0.461,ACTIVE,214.41,338.44,60.043,1561766404,"201051344000633","174011545737251",27.29,29.50,0,330.03,346.26,12.7,10.4,0.084,1327985.5,1327985.5,5793,0,0,0,L,1122011218,1,122.01,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561766430,612500.00
06/28/2019 20:00,2,0.467,ACTIVE,214.19,337.84,60.049,1561766404,"201051344000955","174011545737251",27.51,29.30,0,328.82,344.15,13.0,10.6,0.080,1354784.9,1354784.9,5792,0,0,0,L,1122011218,1,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561766431,612501.00
06/28/2019 20:00,2,0.461,ACTIVE,214.19,336.64,60.043,1561766404,"201051344000648","174011545737251",27.61,29.50,0,330.63,345.66,12.9,10.5,0.080,1342129.2,1342129.2,5781,0,0,0,L,1122011218,1,121.33,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561766432,612502.00
06/28/2019 20:00,2,0.457,ACTIVE,214.41,337.24,60.028,1561766404,"201051344000645","174011545737251",27.12,30.50,0,330.63,345.66,12.6,10.2,0.080,1347582.0,1347582.0,5783,0,0,0,L,1122011218,1,122.01,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561766433,612503.00
06/28/2019 20:00,2,0.475,ACTIVE,213.74,336.64,60.043,1561766404,"201051344000569","174011545737251",26.94,33.50,0,330.03,344.76,12.9,10.6,0.080,1364358.6,1364358.6,5786,0,0,0,L,1122011218,1,121.10,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561766434,612504.00
06/28/2019 20:00,2,0.514,ACTIVE,214.19,339.95,59.996,1561766404,"179051228000119","174011545737251",27.06,35.60,0,330.63,348.66,14.1,11.7,0.080,150662.2,150662.2,5833,0,0,0,L,46974696,1,121.78,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561766435,612505.00
06/28/2019 20:15,2,0.502,ACTIVE,212.83,334.54,60.028,1561767304,"201051344000579","174011545737251",24.15,28.50,0,330.03,343.55,12.3,10.0,0.071,1365383.2,1365383.2,5788,0,0,0,L,1122011218,1,121.10,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561767305,612506.00
06/28/2019 20:15,2,0.416,ACTIVE,213.51,335.14,60.022,1561767304,"201051344001025","174011545737251",27.43,27.30,0,330.33,344.45,11.6,9.3,0.071,1349661.7,1349661.7,5787,0,0,0,L,1122011218,1,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561767306,612507.00
06/28/2019 20:15,2,0.398,ACTIVE,213.74,336.34,60.033,1561767304,"201051344001093","174011545737251",26.92,27.30,0,331.23,343.55,10.9,8.6,0.057,1332137.9,1332137.9,5796,0,0,0,L,1122011218,1,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561767307,612508.00
06/28/2019 20:15,2,0.465,ACTIVE,212.83,333.93,60.028,1561767304,"201051344000458","174011545737251",24.37,30.50,0,329.43,344.15,11.5,9.2,0.075,1346699.2,1346699.2,5777,0,0,0,L,1122011218,1,121.33,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561767308,612509.00
06/28/2019 20:15,2,0.408,ACTIVE,213.29,334.84,60.038,1561767304,"201051344000890","174011545737251",27.99,26.80,0,329.73,344.15,11.6,9.3,0.066,1347267.4,1347267.4,5790,0,0,0,L,1122011218,1,122.46,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561767309,612510.00
06/28/2019 20:15,2,0.393,ACTIVE,212.83,334.54,60.033,1561767304,"201051344000988","174011545737251",18.31,30.80,0,328.82,343.55,7.3,5.1,0.049,1028867.2,1028867.2,5786,0,0,0,L,1122011218,1,121.10,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561767310,612511.00
06/28/2019 20:15,2,0.385,ACTIVE,213.96,336.34,60.028,1561767304,"201051344000582","174011545737251",27.43,27.80,0,331.23,344.76,10.7,8.4,0.066,1324901.2,1324901.2,5781,0,0,0,L,1122011218,1,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561767311,612512.00
06/28/2019 20:15,2,0.443,ACTIVE,212.61,334.54,60.022,1561767304,"201051344000868","174011545737251",27.31,29.30,0,329.73,344.76,12.3,9.9,0.071,1332894.5,1332894.5,5780,0,0,0,L,1122011218,1,121.10,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561767312,612513.00
06/28/2019 20:15,2,0.449,ACTIVE,213.06,336.34,60.028,1561767304,"201051344000576","174011545737251",22.96,30.30,0,330.03,345.06,10.4,8.2,0.066,1349671.2,1349671.2,5794,0,0,0,L,1122011218,1,121.33,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561767313,612514.00
06/28/2019 20:15,2,0.428,ACTIVE,212.83,334.84,60.033,1561767304,"201051344001158","174011545737251",27.23,30.00,0,328.52,344.45,11.8,9.5,0.075,1326880.4,1326880.4,5781,0,0,0,L,1122011218,1,121.10,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561767314,612515.00
06/28/2019 20:15,2,0.396,ACTIVE,213.51,336.34,60.065,1561767304,"201051344000917","174011545737251",26.42,28.50,0,330.03,344.45,10.7,8.4,0.057,1341802.1,1341802.1,5792,0,0,0,L,1122011218,1,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561767315,612516.00
06/28/2019 20:15,2,0.416,ACTIVE,213.51,335.74,60.017,1561767304,"201051344000417","174011545737251",18.23,27.00,0,330.03,342.65,7.7,5.5,0.040,1065304.0,1065304.0,5800,0,0,0,L,1122011218,1,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561767316,612517.00
06/28/2019 20:15,2,0.387,ACTIVE,213.74,337.24,60.033,1561767304,"201051344000685","174011545737251",26.74,26.30,0,330.63,345.36,10.5,8.2,0.066,1348056.2,1348056.2,5789,0,0,0,L,1122011218,1,123.14,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561767317,612518.00
06/28/2019 20:15,2,0.398,ACTIVE,213.74,336.94,60.012,1561767304,"201051344000651","174011545737251",27.06,28.30,0,330.93,345.36,10.9,8.6,0.066,1341959.5,1341959.5,5788,0,0,0,L,1122011218,1,122.68,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561767318,612519.00
06/28/2019 20:15,2,0.465,ACTIVE,212.61,333.93,60.028,1561767304,"201051344000594","174011545737251",23.08,28.00,0,327.92,342.65,10.9,8.6,0.071,1352638.1,1352638.1,5788,0,0,0,L,1122011218,1,121.10,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561767318,612520.00
06/28/2019 20:15,2,0.459,ACTIVE,212.83,334.84,60.059,1561767304,"201051344000469","174011545737251",23.74,31.00,0,328.82,343.55,11.1,8.7,0.071,1332641.7,1332641.7,5789,0,0,0,L,1122011218,1,120.88,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561767319,612521.00
06/28/2019 20:15,2,0.465,ACTIVE,213.74,336.94,60.070,1561767304,"201051344000585","174011545737251",27.45,28.50,0,331.23,345.06,13.0,10.6,0.066,1356680.7,1356680.7,5783,0,0,0,L,1122011218,1,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561767320,612522.00
06/28/2019 20:15,2,0.434,ACTIVE,213.51,336.04,60.033,1561767304,"201051344000853","174011545737251",26.96,32.20,0,331.23,345.36,11.8,9.5,0.075,1355599.4,1355599.4,5784,0,0,0,L,1122011218,1,121.78,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561767321,612523.00
06/28/2019 20:15,2,0.381,ACTIVE,213.74,336.94,60.038,1561767304,"201051344001145","174011545737251",27.61,26.00,0,332.13,344.76,10.7,8.4,0.057,1356611.6,1356611.6,5801,0,0,0,L,1122011218,1,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561767322,612524.00
06/28/2019 20:15,2,0.441,ACTIVE,213.51,336.34,60.001,1561767304,"201051344000438","174011545737251",22.56,27.50,0,331.23,344.76,10.1,7.8,0.057,1350077.4,1350077.4,5787,0,0,0,L,1122011218,1,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561767323,612525.00
06/28/2019 20:15,2,0.482,ACTIVE,213.29,334.84,60.038,1561767304,"201051344001135","174011545737251",22.88,28.30,0,330.33,343.85,11.2,8.9,0.062,1337238.1,1337238.1,5783,0,0,0,L,1122011218,1,122.23,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561767324,612526.00
06/28/2019 20:15,2,0.490,ACTIVE,213.06,334.84,60.038,1561767304,"201051344000983","174011545737251",23.50,31.50,0,328.82,343.55,11.7,9.4,0.071,1353634.9,1353634.9,5781,0,0,0,L,1122011218,1,121.33,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561767325,612527.00
06/28/2019 20:15,2,0.420,ACTIVE,213.51,335.74,60.033,1561767304,"201051344001203","174011545737251",26.84,27.50,0,331.53,345.66,11.4,9.1,0.062,1345161.4,1345161.4,5793,0,0,0,L,1122011218,1,122.91,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561767326,612528.00
06/28/2019 20:15,2,0.389,ACTIVE,213.51,336.34,60.033,1561767304,"201051344001230","174011545737251",26.80,25.80,0,329.73,343.55,10.6,8.3,0.057,1340296.7,1340296.7,5808,0,0,0,L,1122011218,1,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561767327,612529.00
06/28/2019 20:15,2,0.461,ACTIVE,213.06,335.14,60.028,1561767304,"201051344000646","174011545737251",23.66,28.00,0,330.03,344.45,11.1,8.8,0.066,1334171.6,1334171.6,5799,0,0,0,L,1122011218,1,122.23,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561767328,612530.00
06/28/2019 20:15,2,0.447,ACTIVE,213.06,333.93,60.049,1561767304,"201051344000867","174011545737251",26.90,30.80,0,329.43,343.55,12.2,9.9,0.071,1330871.3,1330871.3,5783,0,0,0,L,1122011218,1,121.55,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561767329,612531.00
06/28/2019 20:15,2,0.439,ACTIVE,213.29,336.64,60.043,1561767304,"201051344000633","174011545737251",26.88,29.30,0,330.03,345.96,12.0,9.6,0.075,1327988.0,1327988.0,5794,0,0,0,L,1122011218,1,121.78,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561767330,612532.00
06/28/2019 20:15,2,0.471,ACTIVE,213.06,336.04,60.033,1561767304,"201051344000955","174011545737251",22.92,28.80,0,330.33,344.15,10.9,8.6,0.066,1354787.2,1354787.2,5793,0,0,0,L,1122011218,1,121.78,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561767331,612533.00
06/28/2019 20:15,2,0.469,ACTIVE,213.29,335.74,60.033,1561767304,"201051344000648","174011545737251",23.48,28.80,0,330.33,344.45,11.2,8.9,0.071,1342131.6,1342131.6,5782,0,0,0,L,1122011218,1,121.10,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561767332,612534.00
06/28/2019 20:15,2,0.430,ACTIVE,213.29,334.84,60.038,1561767304,"201051344000645","174011545737251",26.78,30.30,0,329.73,344.15,11.6,9.3,0.071,1347584.4,1347584.4,5784,0,0,0,L,1122011218,1,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561767333,612535.00
06/28/2019 20:15,2,0.441,ACTIVE,212.83,335.14,60.022,1561767304,"201051344000569","174011545737251",27.06,33.00,0,329.13,343.55,12.1,9.8,0.075,1364361.1,1364361.1,5787,0,0,0,L,1122011218,1,120.88,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561767334,612536.00
06/28/2019 20:15,2,0.459,ACTIVE,212.83,338.14,60.038,1561767304,"179051228000119","174011545737251",27.93,35.40,0,330.93,347.76,13.0,10.6,0.066,150665.0,150665.0,5834,0,0,0,L,46974696,1,121.33,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561767334,612537.00
06/28/2019 20:30,2,0.469,ACTIVE,213.51,334.84,60.022,1561768205,"201051344000579","174011545737251",22.52,28.30,0,328.22,341.75,10.7,8.4,0.053,1365385.5,1365385.5,5789,0,0,0,L,1122011218,1,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561768206,612538.00
06/28/2019 20:30,2,0.373,ACTIVE,213.74,335.74,59.996,1561768205,"201051344001025","174011545737251",28.11,26.50,0,328.52,342.95,10.7,8.4,0.066,1349663.9,1349663.9,5788,0,0,0,L,1122011218,1,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561768207,612539.00
06/28/2019 20:30,2,0.367,ACTIVE,213.96,336.94,60.022,1561768205,"201051344001093","174011545737251",27.45,26.30,0,329.43,342.05,10.2,7.9,0.049,1332140.0,1332140.0,5797,0,0,0,L,1122011218,1,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561768208,612540.00
06/28/2019 20:30,2,0.434,ACTIVE,213.51,335.14,60.028,1561768205,"201051344000458","174011545737251",23.04,30.00,0,327.92,341.45,10.1,7.9,0.057,1346701.3,1346701.3,5778,0,0,0,L,1122011218,1,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561768209,612541.00
06/28/2019 20:30,2,0.385,ACTIVE,213.96,335.14,60.022,1561768205,"201051344000890","174011545737251",27.67,26.00,0,329.43,342.35,10.8,8.5,0.053,1347269.6,1347269.6,5791,0,0,0,L,1122011218,1,122.68,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561768210,612542.00
06/28/2019 20:30,2,0.367,ACTIVE,213.51,336.04,60.017,1561768205,"201051344000988","174011545737251",18.05,30.80,0,326.12,341.15,6.7,4.6,0.044,1028868.4,1028868.4,5787,0,0,0,L,1122011218,1,121.55,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561768211,612543.00
06/28/2019 20:30,2,0.367,ACTIVE,214.41,336.94,60.017,1561768205,"201051344000582","174011545737251",26.62,26.80,0,329.13,342.95,9.9,7.7,0.053,1324903.2,1324903.2,5782,0,0,0,L,1122011218,1,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561768212,612544.00
06/28/2019 20:30,2,0.406,ACTIVE,213.51,335.14,60.017,1561768205,"201051344000868","174011545737251",27.27,29.50,0,327.02,341.45,11.3,8.9,0.062,1332896.8,1332896.8,5781,0,0,0,L,1122011218,1,121.55,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561768213,612545.00
06/28/2019 20:30,2,0.387,ACTIVE,213.96,337.24,59.985,1561768205,"201051344000576","174011545737251",26.98,30.80,0,327.62,342.95,10.6,8.3,0.062,1349673.2,1349673.2,5795,0,0,0,L,1122011218,1,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561768214,612546.00
06/28/2019 20:30,2,0.398,ACTIVE,213.51,335.44,60.006,1561768205,"201051344001158","174011545737251",26.90,30.00,0,327.02,342.05,10.9,8.6,0.066,1326882.6,1326882.6,5782,0,0,0,L,1122011218,1,121.55,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561768215,612547.00
06/28/2019 20:30,2,0.361,ACTIVE,213.96,336.64,60.012,1561768205,"201051344000917","174011545737251",26.80,27.50,0,327.92,342.95,9.9,7.6,0.049,1341804.1,1341804.1,5793,0,0,0,L,1122011218,1,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561768216,612548.00
06/28/2019 20:30,2,0.389,ACTIVE,213.96,335.74,60.017,1561768205,"201051344000417","174011545737251",18.19,26.30,0,328.82,340.55,7.2,5.0,0.035,1065305.3,1065305.3,5801,0,0,0,L,1122011218,1,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561768217,612549.00
06/28/2019 20:30,2,0.334,ACTIVE,214.19,336.94,60.012,1561768205,"201051344000685","174011545737251",27.79,25.80,0,329.43,343.85,9.4,7.1,0.057,1348058.1,1348058.1,5790,0,0,0,L,1122011218,1,123.36,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561768217,612550.00
06/28/2019 20:30,2,0.373,ACTIVE,214.19,336.94,60.012,1561768205,"201051344000651","174011545737251",26.74,27.30,0,330.33,343.55,10.1,7.9,0.057,1341961.6,1341961.6,5789,0,0,0,L,1122011218,1,122.91,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561768218,612551.00
06/28/2019 20:30,2,0.391,ACTIVE,213.29,334.84,60.017,1561768205,"201051344000594","174011545737251",27.93,27.80,0,326.12,340.85,11.1,8.7,0.066,1352640.2,1352640.2,5789,0,0,0,L,1122011218,1,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561768219,612552.00
06/28/2019 20:30,2,0.404,ACTIVE,213.51,336.04,60.049,1561768205,"201051344000469","174011545737251",26.44,31.00,0,327.02,341.45,10.8,8.5,0.066,1332643.8,1332643.8,5790,0,0,0,L,1122011218,1,121.33,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561768220,612553.00
06/28/2019 20:30,2,0.426,ACTIVE,214.19,337.24,60.017,1561768205,"201051344000585","174011545737251",27.77,27.50,0,329.13,343.85,12.1,9.7,0.062,1356683.2,1356683.2,5784,0,0,0,L,1122011218,1,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561768221,612554.00
06/28/2019 20:30,2,0.398,ACTIVE,213.96,336.04,60.006,1561768205,"201051344000853","174011545737251",26.66,32.20,0,329.73,342.95,10.8,8.5,0.066,1355601.6,1355601.6,5785,0,0,0,L,1122011218,1,122.23,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561768222,612555.00
06/28/2019 20:30,2,0.355,ACTIVE,214.19,336.94,60.022,1561768205,"201051344001145","174011545737251",27.06,25.30,0,330.63,342.95,9.8,7.5,0.049,1356613.6,1356613.6,5802,0,0,0,L,1122011218,1,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561768223,612556.00
06/28/2019 20:30,2,0.371,ACTIVE,213.96,336.64,60.022,1561768205,"201051344000438","174011545737251",27.89,26.30,0,330.63,342.35,10.5,8.2,0.062,1350079.5,1350079.5,5788,0,0,0,L,1122011218,1,122.68,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561768224,612557.00
06/28/2019 20:30,2,0.432,ACTIVE,213.51,335.44,60.006,1561768205,"201051344001135","174011545737251",26.60,27.00,0,329.13,341.75,11.7,9.4,0.062,1337240.2,1337240.2,5784,0,0,0,L,1122011218,1,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561768225,612558.00
06/28/2019 20:30,2,0.430,ACTIVE,213.51,334.84,60.006,1561768205,"201051344000983","174011545737251",27.08,31.30,0,327.62,341.75,11.8,9.5,0.071,1353637.2,1353637.2,5782,0,0,0,L,1122011218,1,121.78,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561768226,612559.00
06/28/2019 20:30,2,0.387,ACTIVE,213.74,335.14,60.001,1561768205,"201051344001203","174011545737251",27.19,26.50,0,330.03,343.55,10.7,8.4,0.057,1345163.6,1345163.6,5794,0,0,0,L,1122011218,1,122.91,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561768227,612560.00
06/28/2019 20:30,2,0.367,ACTIVE,213.74,335.44,60.012,1561768205,"201051344001230","174011545737251",26.44,25.30,0,327.62,341.75,9.8,7.6,0.049,1340298.7,1340298.7,5809,0,0,0,L,1122011218,1,122.68,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561768228,612561.00
06/28/2019 20:30,2,0.393,ACTIVE,213.29,335.44,59.985,1561768205,"201051344000646","174011545737251",27.53,27.30,0,328.22,342.65,11.0,8.7,0.062,1334173.7,1334173.7,5800,0,0,0,L,1122011218,1,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561768229,612562.00
06/28/2019 20:30,2,0.410,ACTIVE,213.51,334.84,60.017,1561768205,"201051344000867","174011545737251",27.14,31.00,0,326.72,341.45,11.3,9.0,0.057,1330873.7,1330873.7,5784,0,0,0,L,1122011218,1,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561768230,612563.00
06/28/2019 20:30,2,0.400,ACTIVE,213.96,337.54,60.028,1561768205,"201051344000633","174011545737251",26.98,29.50,0,327.62,343.85,11.0,8.7,0.066,1327990.3,1327990.3,5795,0,0,0,L,1122011218,1,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561768231,612564.00
06/28/2019 20:30,2,0.395,ACTIVE,213.51,335.44,60.043,1561768205,"201051344000955","174011545737251",27.91,27.50,0,327.62,341.75,11.2,8.9,0.066,1354789.4,1354789.4,5794,0,0,0,L,1122011218,1,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561768232,612565.00
06/28/2019 20:30,2,0.428,ACTIVE,213.74,335.44,60.022,1561768205,"201051344000648","174011545737251",22.05,28.80,0,328.82,341.75,9.6,7.3,0.053,1342133.7,1342133.7,5783,0,0,0,L,1122011218,1,121.55,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561768233,612566.00
06/28/2019 20:30,2,0.418,ACTIVE,213.74,335.74,60.006,1561768205,"201051344000645","174011545737251",23.08,30.80,0,328.82,342.95,9.8,7.5,0.057,1347586.5,1347586.5,5785,0,0,0,L,1122011218,1,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561768234,612567.00
06/28/2019 20:30,2,0.414,ACTIVE,213.29,335.44,60.017,1561768205,"201051344000569","174011545737251",26.14,32.80,0,328.52,342.05,11.0,8.7,0.066,1364363.4,1364363.4,5788,0,0,0,L,1122011218,1,121.33,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561768235,612568.00
06/28/2019 20:30,2,0.467,ACTIVE,213.51,338.44,60.017,1561768205,"179051228000119","174011545737251",23.26,35.20,0,327.92,345.96,11.0,8.7,0.053,150667.4,150667.4,5835,0,0,0,L,46974696,1,121.78,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561768236,612569.00
06/28/2019 20:45,2,0.389,ACTIVE,213.51,335.14,60.022,1561769104,"201051344000579","174011545737251",27.59,28.30,0,329.73,341.15,10.9,8.6,0.053,1365387.6,1365387.6,5790,0,0,0,L,1122011218,1,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561769105,612570.00
06/28/2019 20:45,2,0.338,ACTIVE,214.19,335.74,60.028,1561769104,"201051344001025","174011545737251",27.57,25.50,0,330.03,342.05,9.5,7.2,0.049,1349665.9,1349665.9,5789,0,0,0,L,1122011218,1,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561769106,612571.00
06/28/2019 20:45,2,0.328,ACTIVE,214.19,336.34,60.033,1561769104,"201051344001093","174011545737251",27.27,25.80,0,329.13,342.05,9.1,6.8,0.040,1332141.8,1332141.8,5798,0,0,0,L,1122011218,1,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561769107,612572.00
06/28/2019 20:45,2,0.361,ACTIVE,213.51,334.24,59.990,1561769104,"201051344000458","174011545737251",26.64,30.00,0,328.82,341.15,9.8,7.5,0.053,1346703.2,1346703.2,5779,0,0,0,L,1122011218,1,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561769108,612573.00
06/28/2019 20:45,2,0.344,ACTIVE,213.96,335.74,60.028,1561769104,"201051344000890","174011545737251",27.51,25.30,0,329.43,342.65,9.6,7.4,0.044,1347271.5,1347271.5,5792,0,0,0,L,1122011218,1,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561769109,612574.00
06/28/2019 20:45,2,0.320,ACTIVE,213.51,336.34,60.049,1561769104,"201051344000988","174011545737251",17.89,31.00,0,327.62,341.75,5.8,3.7,0.035,1028869.4,1028869.4,5788,0,0,0,L,1122011218,1,121.55,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561769110,612575.00
06/28/2019 20:45,2,0.320,ACTIVE,214.64,336.64,60.033,1561769104,"201051344000582","174011545737251",26.88,26.00,0,330.63,342.35,8.8,6.5,0.049,1324905.0,1324905.0,5783,0,0,0,L,1122011218,1,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561769111,612576.00
06/28/2019 20:45,2,0.357,ACTIVE,213.29,334.84,60.033,1561769104,"201051344000868","174011545737251",27.47,28.50,0,328.22,342.65,10.0,7.7,0.053,1332898.9,1332898.9,5782,0,0,0,L,1122011218,1,121.55,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561769112,612577.00
06/28/2019 20:45,2,0.340,ACTIVE,213.96,336.94,60.022,1561769104,"201051344000576","174011545737251",26.70,30.80,0,329.73,342.95,9.2,6.9,0.053,1349675.1,1349675.1,5796,0,0,0,L,1122011218,1,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561769113,612578.00
06/28/2019 20:45,2,0.350,ACTIVE,213.51,335.44,59.990,1561769104,"201051344001158","174011545737251",26.74,30.30,0,328.52,342.95,9.5,7.3,0.053,1326884.6,1326884.6,5783,0,0,0,L,1122011218,1,121.55,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561769114,612579.00
06/28/2019 20:45,2,0.326,ACTIVE,214.19,336.64,60.022,1561769104,"201051344000917","174011545737251",26.10,26.80,0,328.52,342.05,8.7,6.4,0.044,1341805.8,1341805.8,5794,0,0,0,L,1122011218,1,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561769115,612580.00
06/28/2019 20:45,2,0.352,ACTIVE,214.19,335.44,60.006,1561769104,"201051344000417","174011545737251",18.05,25.50,0,329.73,340.55,6.4,4.3,0.027,1065306.5,1065306.5,5802,0,0,0,L,1122011218,1,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561769116,612581.00
06/28/2019 20:45,2,0.305,ACTIVE,214.41,336.94,60.022,1561769104,"201051344000685","174011545737251",26.56,25.00,0,330.03,343.25,8.3,6.1,0.049,1348059.7,1348059.7,5791,0,0,0,L,1122011218,1,123.36,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561769117,612582.00
06/28/2019 20:45,2,0.326,ACTIVE,214.19,336.64,60.017,1561769104,"201051344000651","174011545737251",27.02,26.50,0,330.03,342.65,8.9,6.7,0.044,1341963.4,1341963.4,5790,0,0,0,L,1122011218,1,123.14,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561769118,612583.00
06/28/2019 20:45,2,0.359,ACTIVE,213.29,335.14,60.017,1561769104,"201051344000594","174011545737251",26.56,28.00,0,327.02,341.45,9.7,7.4,0.057,1352642.3,1352642.3,5790,0,0,0,L,1122011218,1,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561769118,612584.00
06/28/2019 20:45,2,0.346,ACTIVE,213.51,335.14,60.033,1561769104,"201051344000469","174011545737251",27.12,31.00,0,327.62,343.25,9.6,7.3,0.049,1332645.7,1332645.7,5791,0,0,0,L,1122011218,1,121.33,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561769119,612585.00
06/28/2019 20:45,2,0.377,ACTIVE,214.19,336.64,60.054,1561769104,"201051344000585","174011545737251",27.69,26.30,0,330.03,343.25,10.6,8.3,0.049,1356685.5,1356685.5,5785,0,0,0,L,1122011218,1,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561769120,612586.00
06/28/2019 20:45,2,0.340,ACTIVE,213.96,336.94,60.001,1561769104,"201051344000853","174011545737251",27.51,32.20,0,330.33,343.25,9.5,7.2,0.053,1355603.6,1355603.6,5786,0,0,0,L,1122011218,1,122.23,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561769121,612587.00
06/28/2019 20:45,2,0.316,ACTIVE,214.41,336.64,60.022,1561769104,"201051344001145","174011545737251",26.40,24.80,0,330.63,343.55,8.5,6.3,0.040,1356615.3,1356615.3,5803,0,0,0,L,1122011218,1,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561769122,612588.00
06/28/2019 20:45,2,0.334,ACTIVE,214.19,336.64,60.022,1561769104,"201051344000438","174011545737251",27.25,25.50,0,330.63,342.05,9.2,7.0,0.044,1350081.4,1350081.4,5789,0,0,0,L,1122011218,1,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561769123,612589.00
06/28/2019 20:45,2,0.377,ACTIVE,213.96,335.44,60.017,1561769104,"201051344001135","174011545737251",27.19,26.30,0,328.82,342.05,10.4,8.1,0.049,1337242.4,1337242.4,5785,0,0,0,L,1122011218,1,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561769124,612590.00
06/28/2019 20:45,2,0.379,ACTIVE,213.51,334.54,60.022,1561769104,"201051344000983","174011545737251",27.55,31.80,0,328.52,341.45,10.6,8.3,0.057,1353639.4,1353639.4,5783,0,0,0,L,1122011218,1,121.78,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561769125,612591.00
06/28/2019 20:45,2,0.340,ACTIVE,214.19,335.44,60.022,1561769104,"201051344001203","174011545737251",27.25,25.80,0,329.13,343.25,9.4,7.2,0.049,1345165.5,1345165.5,5795,0,0,0,L,1122011218,1,123.14,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561769126,612592.00
06/28/2019 20:45,2,0.316,ACTIVE,213.96,335.14,60.028,1561769104,"201051344001230","174011545737251",27.00,24.50,0,328.82,340.85,8.7,6.4,0.035,1340300.4,1340300.4,5810,0,0,0,L,1122011218,1,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561769127,612593.00
06/28/2019 20:45,2,0.348,ACTIVE,213.74,335.74,60.012,1561769104,"201051344000646","174011545737251",27.45,26.30,0,327.32,342.35,9.7,7.4,0.049,1334175.7,1334175.7,5801,0,0,0,L,1122011218,1,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561769128,612594.00
06/28/2019 20:45,2,0.354,ACTIVE,213.74,334.24,60.022,1561769104,"201051344000867","174011545737251",27.63,31.00,0,327.92,342.05,9.9,7.6,0.053,1330875.7,1330875.7,5785,0,0,0,L,1122011218,1,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561769129,612595.00
06/28/2019 20:45,2,0.352,ACTIVE,213.96,336.94,60.017,1561769104,"201051344000633","174011545737251",26.76,29.80,0,328.52,343.55,9.6,7.3,0.049,1327992.3,1327992.3,5796,0,0,0,L,1122011218,1,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561769130,612596.00
06/28/2019 20:45,2,0.352,ACTIVE,213.74,335.74,59.990,1561769104,"201051344000955","174011545737251",27.71,26.80,0,328.22,342.95,9.9,7.6,0.053,1354791.5,1354791.5,5795,0,0,0,L,1122011218,1,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561769131,612597.00
06/28/2019 20:45,2,0.359,ACTIVE,213.74,335.44,60.022,1561769104,"201051344000648","174011545737251",26.62,29.00,0,329.13,342.35,9.7,7.5,0.053,1342135.6,1342135.6,5784,0,0,0,L,1122011218,1,121.55,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561769131,612598.00
06/28/2019 20:45,2,0.342,ACTIVE,213.96,335.74,60.028,1561769104,"201051344000645","174011545737251",26.48,31.00,0,330.03,342.05,9.2,6.9,0.053,1347588.2,1347588.2,5786,0,0,0,L,1122011218,1,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561769132,612599.00
06/28/2019 20:45,2,0.352,ACTIVE,213.29,335.14,60.022,1561769104,"201051344000569","174011545737251",27.27,32.60,0,327.92,342.05,9.8,7.5,0.049,1364365.4,1364365.4,5789,0,0,0,L,1122011218,1,121.33,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561769134,612600.00
06/28/2019 20:45,2,0.393,ACTIVE,213.51,338.74,60.065,1561769104,"179051228000119","174011545737251",27.12,35.00,0,328.82,345.36,10.8,8.5,0.053,150669.6,150669.6,5836,0,0,0,L,46974696,1,121.78,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561769135,612601.00
06/28/2019 21:00,2,0.320,ACTIVE,213.51,335.14,60.043,1561770004,"201051344000579","174011545737251",27.29,27.80,0,328.82,341.75,8.9,6.6,0.035,1365389.6,1365389.6,5791,0,0,0,L,1122011218,1,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561770005,612602.00
06/28/2019 21:00,2,0.279,ACTIVE,214.19,335.74,60.043,1561770004,"201051344001025","174011545737251",26.92,25.00,0,330.33,341.75,7.6,5.4,0.031,1349667.5,1349667.5,5790,0,0,0,L,1122011218,1,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561770006,612603.00
06/28/2019 21:00,2,0.268,ACTIVE,214.41,336.64,60.049,1561770004,"201051344001093","174011545737251",26.96,25.30,0,330.63,341.45,7.3,5.2,0.027,1332143.3,1332143.3,5799,0,0,0,L,1122011218,1,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561770007,612604.00
06/28/2019 21:00,2,0.285,ACTIVE,213.51,334.54,60.043,1561770004,"201051344000458","174011545737251",26.66,29.80,0,328.52,341.15,7.7,5.5,0.035,1346704.9,1346704.9,5780,0,0,0,L,1122011218,1,121.78,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561770008,612605.00
06/28/2019 21:00,2,0.287,ACTIVE,214.19,335.44,60.038,1561770004,"201051344000890","174011545737251",26.70,24.80,0,328.82,342.05,7.8,5.6,0.027,1347273.2,1347273.2,5793,0,0,0,L,1122011218,1,122.91,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561770009,612606.00
06/28/2019 21:00,2,0.256,ACTIVE,213.51,335.44,60.054,1561770004,"201051344000988","174011545737251",17.89,30.50,0,328.52,341.15,4.7,2.6,0.022,1028870.2,1028870.2,5789,0,0,0,L,1122011218,1,121.55,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561770009,612607.00
06/28/2019 21:00,2,0.250,ACTIVE,214.87,336.94,60.038,1561770004,"201051344000582","174011545737251",27.23,25.30,0,330.33,341.45,6.9,4.8,0.027,1324906.5,1324906.5,5784,0,0,0,L,1122011218,1,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561770010,612608.00
06/28/2019 21:00,2,0.293,ACTIVE,213.51,334.84,60.043,1561770004,"201051344000868","174011545737251",26.92,27.50,0,329.13,341.45,8.0,5.8,0.031,1332900.6,1332900.6,5783,0,0,0,L,1122011218,1,121.55,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561770011,612609.00
06/28/2019 21:00,2,0.270,ACTIVE,213.96,336.04,60.043,1561770004,"201051344000576","174011545737251",26.60,30.30,0,329.43,342.35,7.3,5.1,0.035,1349676.6,1349676.6,5797,0,0,0,L,1122011218,1,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561770012,612610.00
06/28/2019 21:00,2,0.275,ACTIVE,213.51,334.24,60.038,1561770004,"201051344001158","174011545737251",26.92,30.00,0,328.22,341.75,7.5,5.3,0.035,1326886.2,1326886.2,5784,0,0,0,L,1122011218,1,121.33,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561770013,612611.00
06/28/2019 21:00,2,0.252,ACTIVE,214.19,336.64,60.043,1561770004,"201051344000917","174011545737251",27.06,26.00,0,329.43,341.45,6.9,4.8,0.027,1341807.2,1341807.2,5795,0,0,0,L,1122011218,1,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561770014,612612.00
06/28/2019 21:00,2,0.299,ACTIVE,214.41,335.44,60.049,1561770004,"201051344000417","174011545737251",17.89,24.80,0,329.73,340.25,5.4,3.3,0.018,1065307.5,1065307.5,5803,0,0,0,L,1122011218,1,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561770015,612613.00
06/28/2019 21:00,2,0.238,ACTIVE,214.64,336.64,60.006,1561770004,"201051344000685","174011545737251",27.10,24.50,0,330.03,342.65,6.5,4.4,0.027,1348061.1,1348061.1,5792,0,0,0,L,1122011218,1,123.36,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561770016,612614.00
06/28/2019 21:00,2,0.264,ACTIVE,214.41,336.34,60.033,1561770004,"201051344000651","174011545737251",26.66,25.50,0,330.33,342.65,7.2,5.0,0.031,1341964.9,1341964.9,5791,0,0,0,L,1122011218,1,123.14,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561770017,612615.00
06/28/2019 21:00,2,0.271,ACTIVE,213.51,334.54,60.043,1561770004,"201051344000594","174011545737251",27.43,28.00,0,327.92,342.05,7.6,5.4,0.027,1352643.9,1352643.9,5791,0,0,0,L,1122011218,1,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561770018,612616.00
06/28/2019 21:00,2,0.271,ACTIVE,213.51,334.84,60.038,1561770004,"201051344000469","174011545737251",27.19,30.30,0,327.62,341.45,7.5,5.3,0.035,1332647.4,1332647.4,5792,0,0,0,L,1122011218,1,121.10,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561770019,612617.00
06/28/2019 21:00,2,0.311,ACTIVE,214.41,336.94,60.038,1561770004,"201051344000585","174011545737251",27.37,25.50,0,330.33,342.65,8.7,6.5,0.035,1356687.3,1356687.3,5786,0,0,0,L,1122011218,1,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561770020,612618.00
06/28/2019 21:00,2,0.275,ACTIVE,213.96,335.44,60.038,1561770004,"201051344000853","174011545737251",26.74,31.80,0,330.33,342.65,7.5,5.3,0.035,1355605.2,1355605.2,5787,0,0,0,L,1122011218,1,122.23,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561770021,612619.00
06/28/2019 21:00,2,0.242,ACTIVE,214.41,336.64,60.028,1561770004,"201051344001145","174011545737251",27.27,24.00,0,331.83,342.05,6.7,4.6,0.022,1356616.7,1356616.7,5804,0,0,0,L,1122011218,1,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561770022,612620.00
06/28/2019 21:00,2,0.264,ACTIVE,214.41,336.04,60.028,1561770004,"201051344000438","174011545737251",27.93,24.80,0,330.93,341.75,7.5,5.3,0.027,1350082.9,1350082.9,5790,0,0,0,L,1122011218,1,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561770023,612621.00
06/28/2019 21:00,2,0.307,ACTIVE,213.96,334.84,60.033,1561770004,"201051344001135","174011545737251",27.21,25.50,0,330.03,340.85,8.5,6.3,0.031,1337244.3,1337244.3,5786,0,0,0,L,1122011218,1,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561770024,612622.00
06/28/2019 21:00,2,0.303,ACTIVE,213.51,334.24,60.033,1561770004,"201051344000983","174011545737251",27.41,31.00,0,328.82,341.15,8.4,6.2,0.031,1353641.3,1353641.3,5784,0,0,0,L,1122011218,1,121.78,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561770024,612623.00
06/28/2019 21:00,2,0.275,ACTIVE,214.41,335.14,60.033,1561770004,"201051344001203","174011545737251",26.96,25.30,0,330.93,343.25,7.6,5.4,0.027,1345167.1,1345167.1,5796,0,0,0,L,1122011218,1,123.14,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561770025,612624.00
06/28/2019 21:00,2,0.244,ACTIVE,214.19,335.14,60.059,1561770004,"201051344001230","174011545737251",27.73,24.00,0,328.22,340.55,6.9,4.7,0.027,1340301.9,1340301.9,5811,0,0,0,L,1122011218,1,122.91,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561770026,612625.00
06/28/2019 21:00,2,0.281,ACTIVE,213.96,336.04,60.033,1561770004,"201051344000646","174011545737251",27.06,25.30,0,328.52,341.75,7.7,5.5,0.031,1334177.4,1334177.4,5802,0,0,0,L,1122011218,1,122.91,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561770027,612626.00
06/28/2019 21:00,2,0.285,ACTIVE,213.74,333.93,60.043,1561770004,"201051344000867","174011545737251",27.10,30.80,0,328.82,341.15,7.8,5.7,0.031,1330877.4,1330877.4,5786,0,0,0,L,1122011218,1,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561770028,612627.00
06/28/2019 21:00,2,0.279,ACTIVE,213.96,336.04,60.043,1561770004,"201051344000633","174011545737251",26.62,29.80,0,327.92,343.55,7.6,5.4,0.031,1327993.9,1327993.9,5797,0,0,0,L,1122011218,1,122.23,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561770029,612628.00
06/28/2019 21:00,2,0.287,ACTIVE,213.96,335.44,60.033,1561770004,"201051344000955","174011545737251",27.21,25.80,0,327.92,341.75,8.0,5.8,0.031,1354793.1,1354793.1,5796,0,0,0,L,1122011218,1,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561770030,612629.00
06/28/2019 21:00,2,0.281,ACTIVE,213.74,334.54,60.033,1561770004,"201051344000648","174011545737251",26.40,28.50,0,329.73,341.75,7.6,5.4,0.031,1342137.2,1342137.2,5785,0,0,0,L,1122011218,1,121.33,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561770031,612630.00
06/28/2019 21:00,2,0.258,ACTIVE,213.96,334.84,60.028,1561770004,"201051344000645","174011545737251",26.72,30.80,0,330.03,341.45,7.0,4.8,0.031,1347589.7,1347589.7,5787,0,0,0,L,1122011218,1,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561770032,612631.00
06/28/2019 21:00,2,0.275,ACTIVE,213.51,334.24,60.065,1561770004,"201051344000569","174011545737251",27.10,32.00,0,328.52,341.45,7.6,5.4,0.035,1364367.1,1364367.1,5790,0,0,0,L,1122011218,1,121.10,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561770033,612632.00
06/28/2019 21:00,2,0.318,ACTIVE,213.51,337.54,60.022,1561770004,"179051228000119","174011545737251",26.86,34.30,0,329.13,345.06,8.7,6.4,0.027,150671.5,150671.5,5837,0,0,0,L,46974696,1,121.78,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561770034,612633.00
06/28/2019 21:15,2,0.238,ACTIVE,213.74,333.93,60.022,1561770904,"201051344000579","174011545737251",27.02,26.30,0,330.03,340.55,6.5,4.4,0.009,1365391.0,1365391.0,5792,0,0,0,L,1122011218,1,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561770906,612634.00
