ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/28/2019 21:15,2,0.203,ACTIVE,214.41,335.14,60.012,1561770904,"201051344001025","174011545737251",26.36,24.30,0,330.63,341.45,5.5,3.3,0.009,1349668.6,1349668.6,5791,0,0,0,L,1122011218,1,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561770907,612635.00
06/28/2019 21:15,2,0.211,ACTIVE,214.41,336.04,60.028,1561770904,"201051344001093","174011545737251",25.37,24.50,0,330.63,340.55,5.5,3.4,0.004,1332144.4,1332144.4,5800,0,0,0,L,1122011218,1,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561770907,612636.00
06/28/2019 21:15,2,0.197,ACTIVE,213.51,333.63,60.022,1561770904,"201051344000458","174011545737251",26.54,29.00,0,328.82,339.95,5.3,3.2,0.009,1346706.0,1346706.0,5781,0,0,0,L,1122011218,1,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561770908,612637.00
06/28/2019 21:15,2,0.211,ACTIVE,214.19,335.14,60.012,1561770904,"201051344000890","174011545737251",27.00,24.30,0,329.73,341.15,5.8,3.7,0.009,1347274.4,1347274.4,5794,0,0,0,L,1122011218,1,122.91,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561770909,612638.00
06/28/2019 21:15,2,0.156,ACTIVE,213.74,335.74,60.022,1561770904,"201051344000988","174011545737251",17.91,29.30,0,327.92,340.85,2.9,0.9,0.004,1028870.7,1028870.7,5790,0,0,0,L,1122011218,1,121.78,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561770910,612639.00
06/28/2019 21:15,2,0.195,ACTIVE,214.87,336.94,60.017,1561770904,"201051344000582","174011545737251",25.78,24.50,0,330.03,341.15,5.1,3.0,0.013,1324907.4,1324907.4,5785,0,0,0,L,1122011218,1,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561770911,612640.00
06/28/2019 21:15,2,0.209,ACTIVE,213.74,334.84,60.028,1561770904,"201051344000868","174011545737251",26.70,26.50,0,328.52,339.65,5.7,3.5,0.009,1332901.8,1332901.8,5784,0,0,0,L,1122011218,1,121.78,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561770912,612641.00
06/28/2019 21:15,2,0.188,ACTIVE,214.19,335.74,60.017,1561770904,"201051344000576","174011545737251",25.88,29.00,0,328.82,340.25,4.9,2.8,0.013,1349677.6,1349677.6,5798,0,0,0,L,1122011218,1,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561770913,612642.00
06/28/2019 21:15,2,0.197,ACTIVE,213.74,333.93,60.006,1561770904,"201051344001158","174011545737251",25.94,28.80,0,327.92,340.55,5.2,3.1,0.013,1326887.3,1326887.3,5785,0,0,0,L,1122011218,1,121.55,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561770914,612643.00
06/28/2019 21:15,2,0.201,ACTIVE,214.41,336.04,60.012,1561770904,"201051344000917","174011545737251",25.17,25.50,0,329.13,341.45,5.1,3.0,0.004,1341808.2,1341808.2,5796,0,0,0,L,1122011218,1,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561770915,612644.00
06/28/2019 21:15,2,0.221,ACTIVE,214.64,336.04,60.006,1561770904,"201051344000417","174011545737251",17.89,24.30,0,327.92,343.25,4.0,1.9,0.000,1065308.1,1065308.1,5804,0,0,0,L,1122011218,1,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561770916,612645.00
06/28/2019 21:15,2,0.180,ACTIVE,214.64,336.94,60.006,1561770904,"201051344000685","174011545737251",26.06,24.00,0,330.93,341.75,4.8,2.7,0.009,1348061.9,1348061.9,5793,0,0,0,L,1122011218,1,123.59,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561770917,612646.00
06/28/2019 21:15,2,0.189,ACTIVE,214.41,336.04,60.012,1561770904,"201051344000651","174011545737251",26.72,24.80,0,330.93,341.45,5.1,3.0,0.013,1341965.9,1341965.9,5792,0,0,0,L,1122011218,1,123.14,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561770918,612647.00
06/28/2019 21:15,2,0.205,ACTIVE,213.51,334.24,60.006,1561770904,"201051344000594","174011545737251",26.50,27.50,0,327.92,339.34,5.5,3.4,0.009,1352645.0,1352645.0,5792,0,0,0,L,1122011218,1,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561770919,612648.00
06/28/2019 21:15,2,0.199,ACTIVE,213.74,334.24,60.017,1561770904,"201051344000469","174011545737251",26.26,29.00,0,327.32,339.34,5.3,3.2,0.009,1332648.4,1332648.4,5793,0,0,0,L,1122011218,1,121.33,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561770920,612649.00
06/28/2019 21:15,2,0.238,ACTIVE,214.64,336.64,60.022,1561770904,"201051344000585","174011545737251",26.78,24.80,0,330.33,341.15,6.5,4.3,0.013,1356688.7,1356688.7,5787,0,0,0,L,1122011218,1,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561770921,612650.00
06/28/2019 21:15,2,0.201,ACTIVE,214.19,336.04,60.006,1561770904,"201051344000853","174011545737251",24.87,30.30,0,330.03,341.15,5.1,3.0,0.013,1355606.3,1355606.3,5788,0,0,0,L,1122011218,1,122.46,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561770922,612651.00
06/28/2019 21:15,2,0.188,ACTIVE,214.64,336.64,60.012,1561770904,"201051344001145","174011545737251",25.37,23.50,0,331.53,341.15,4.9,2.8,0.009,1356617.6,1356617.6,5805,0,0,0,L,1122011218,1,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561770923,612652.00
06/28/2019 21:15,2,0.207,ACTIVE,214.41,335.44,60.012,1561770904,"201051344000438","174011545737251",26.56,24.30,0,330.93,340.85,5.6,3.5,0.018,1350084.0,1350084.0,5791,0,0,0,L,1122011218,1,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561770924,612653.00
06/28/2019 21:15,2,0.234,ACTIVE,214.19,334.84,60.017,1561770904,"201051344001135","174011545737251",26.56,24.80,0,330.03,339.95,6.3,4.2,0.009,1337245.6,1337245.6,5787,0,0,0,L,1122011218,1,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561770924,612654.00
06/28/2019 21:15,2,0.227,ACTIVE,213.74,333.93,60.038,1561770904,"201051344000983","174011545737251",26.44,30.00,0,328.22,339.95,6.1,4.0,0.013,1353642.5,1353642.5,5785,0,0,0,L,1122011218,1,121.78,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561770925,612655.00
06/28/2019 21:15,2,0.211,ACTIVE,214.41,335.44,60.012,1561770904,"201051344001203","174011545737251",26.30,24.50,0,330.33,341.75,5.6,3.5,0.009,1345168.2,1345168.2,5797,0,0,0,L,1122011218,1,123.14,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561770926,612656.00
06/28/2019 21:15,2,0.209,ACTIVE,214.41,334.84,60.006,1561770904,"201051344001230","174011545737251",23.99,23.50,0,328.82,339.95,5.1,3.0,0.004,1340302.9,1340302.9,5812,0,0,0,L,1122011218,1,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561770927,612657.00
06/28/2019 21:15,2,0.211,ACTIVE,214.19,335.74,60.012,1561770904,"201051344000646","174011545737251",26.22,24.50,0,328.82,340.25,5.6,3.5,0.009,1334178.5,1334178.5,5803,0,0,0,L,1122011218,1,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561770928,612658.00
06/28/2019 21:15,2,0.205,ACTIVE,213.96,333.33,60.054,1561770904,"201051344000867","174011545737251",26.90,29.80,0,328.52,339.04,5.6,3.5,0.004,1330878.6,1330878.6,5787,0,0,0,L,1122011218,1,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561770929,612659.00
06/28/2019 21:15,2,0.205,ACTIVE,214.19,336.34,60.017,1561770904,"201051344000633","174011545737251",26.34,28.80,0,328.82,341.75,5.5,3.4,0.013,1327995.0,1327995.0,5798,0,0,0,L,1122011218,1,122.23,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561770930,612660.00
06/28/2019 21:15,2,0.223,ACTIVE,214.19,335.44,60.006,1561770904,"201051344000955","174011545737251",26.58,25.00,0,329.13,340.55,6.0,3.9,0.009,1354794.4,1354794.4,5797,0,0,0,L,1122011218,1,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561770931,612661.00
06/28/2019 21:15,2,0.203,ACTIVE,213.96,334.54,60.022,1561770904,"201051344000648","174011545737251",25.86,27.80,0,329.73,341.45,5.3,3.2,0.013,1342138.3,1342138.3,5786,0,0,0,L,1122011218,1,121.55,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561770932,612662.00
06/28/2019 21:15,2,0.178,ACTIVE,213.96,334.84,60.028,1561770904,"201051344000645","174011545737251",25.64,29.80,0,329.43,339.95,4.7,2.6,0.013,1347590.6,1347590.6,5788,0,0,0,L,1122011218,1,122.23,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561770933,612663.00
06/28/2019 21:15,2,0.199,ACTIVE,213.51,334.24,60.017,1561770904,"201051344000569","174011545737251",26.22,30.50,0,328.22,339.34,5.3,3.2,0.013,1364368.2,1364368.2,5791,0,0,0,L,1122011218,1,121.33,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561770934,612664.00
06/28/2019 21:15,2,0.234,ACTIVE,213.74,337.84,60.028,1561770904,"179051228000119","174011545737251",26.24,32.80,0,329.43,344.45,6.3,4.1,0.009,150672.8,150672.8,5838,0,0,0,L,46974696,1,121.78,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561770935,612665.00
06/28/2019 21:30,2,0.221,ACTIVE,213.96,334.84,60.022,1561771804,"201051344000579","174011545737251",24.83,25.00,0,311.09,353.77,5.6,3.4,0.004,1365391.9,1365391.9,5793,0,0,0,L,1122011218,1,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561771805,612666.00
06/28/2019 21:30,2,0.174,ACTIVE,214.64,335.74,60.028,1561771804,"201051344001025","174011545737251",24.87,23.80,0,321.01,348.66,4.4,2.3,0.004,1349669.3,1349669.3,5792,0,0,0,L,1122011218,1,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561771806,612667.00
06/28/2019 21:30,2,0.180,ALERT,214.87,321.91,60.059,1561771804,"201051344001093","174011545737251",23.84,24.00,0,297.26,338.44,4.4,2.3,0.000,1332145.1,1332145.1,5801,0,0,0,L,1122011218,1,122.91,122.68,0002,22,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561771808,612668.00
06/28/2019 21:30,2,0.170,ACTIVE,213.96,333.93,60.006,1561771804,"201051344000458","174011545737251",25.03,27.80,0,310.79,353.47,4.4,2.3,0.000,1346706.6,1346706.6,5782,0,0,0,L,1122011218,1,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561771809,612669.00
06/28/2019 21:30,2,0.188,ALERT,214.64,336.04,60.065,1561771804,"201051344000890","174011545737251",24.75,23.80,0,297.57,339.34,4.8,2.7,0.000,1347275.1,1347275.1,5795,0,0,0,L,1122011218,1,123.14,122.23,0002,23,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561771810,612670.00
06/28/2019 21:30,2,0.125,ALERT,213.74,297.57,60.022,1561771804,"201051344000988","174011545737251",17.87,27.00,0,293.36,339.95,2.3,0.3,0.000,1028870.8,1028870.8,5791,0,0,0,L,1122011218,1,121.55,123.14,0002,24,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561771812,612671.00
06/28/2019 21:30,2,0.166,ACTIVE,215.09,337.24,60.033,1561771804,"201051344000582","174011545737251",24.55,24.00,0,312.29,355.28,4.2,2.1,0.000,1324908.1,1324908.1,5786,0,0,0,L,1122011218,1,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561771813,612672.00
06/28/2019 21:30,2,0.184,ALERT,213.74,334.54,60.033,1561771804,"201051344000868","174011545737251",24.37,25.50,0,296.66,338.14,4.6,2.5,0.000,1332902.5,1332902.5,5785,0,0,0,L,1122011218,1,121.78,123.36,0002,22,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561771815,612673.00
06/28/2019 21:30,2,0.164,ALERT,214.41,335.44,60.028,1561771804,"201051344000576","174011545737251",24.11,27.50,0,295.16,338.74,4.0,2.0,0.000,1349678.2,1349678.2,5799,0,0,0,L,1122011218,1,122.23,122.91,0002,23,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561771817,612674.00
06/28/2019 21:30,2,0.172,ACTIVE,213.96,334.24,60.033,1561771804,"201051344001158","174011545737251",24.19,27.00,0,309.89,354.07,4.2,2.2,0.000,1326887.9,1326887.9,5786,0,0,0,L,1122011218,1,121.78,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561771818,612675.00
06/28/2019 21:30,2,0.176,ALERT,214.87,313.50,60.033,1561771804,"201051344000917","174011545737251",22.54,24.80,0,295.46,339.34,4.0,1.9,0.000,1341808.8,1341808.8,5797,0,0,0,L,1122011218,1,122.68,122.91,0002,20,0,0,0,0,0,0,3,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561771820,612676.00
06/28/2019 21:30,2,0.180,ALERT,214.64,298.77,60.028,1561771804,"201051344000417","174011545737251",17.91,23.00,0,296.36,338.44,3.3,1.3,0.000,1065308.5,1065308.5,5805,0,0,0,L,1122011218,1,122.68,122.68,0002,21,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561771821,612677.00
06/28/2019 21:30,2,0.154,ALERT,215.09,337.54,60.022,1561771804,"201051344000685","174011545737251",23.52,23.50,0,296.66,339.34,3.7,1.6,0.000,1348062.5,1348062.5,5794,0,0,0,L,1122011218,1,123.81,122.68,0002,20,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561771823,612678.00
06/28/2019 21:30,2,0.172,ACTIVE,214.87,336.94,60.028,1561771804,"201051344000651","174011545737251",24.49,24.00,0,307.48,358.58,4.3,2.2,0.000,1341966.5,1341966.5,5793,0,0,0,L,1122011218,1,123.36,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561771824,612679.00
06/28/2019 21:30,2,0.178,ACTIVE,213.74,334.54,60.038,1561771804,"201051344000594","174011545737251",23.85,26.30,0,305.98,356.18,4.3,2.2,0.004,1352645.7,1352645.7,5793,0,0,0,L,1122011218,1,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561771825,612680.00
06/28/2019 21:30,2,0.184,ACTIVE,213.96,333.93,60.033,1561771804,"201051344000469","174011545737251",24.53,27.30,0,305.38,356.18,4.6,2.5,0.000,1332649.2,1332649.2,5794,0,0,0,L,1122011218,1,121.55,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561771826,612681.00
06/28/2019 21:30,2,0.205,ACTIVE,215.09,336.94,60.033,1561771804,"201051344000585","174011545737251",25.58,24.00,0,314.10,354.37,5.3,3.2,0.000,1356689.6,1356689.6,5788,0,0,0,L,1122011218,1,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561771827,612682.00
06/28/2019 21:30,2,0.154,ACTIVE,214.64,336.04,60.033,1561771804,"201051344000853","174011545737251",25.70,28.50,0,311.69,354.97,4.0,2.0,0.004,1355606.9,1355606.9,5789,0,0,0,L,1122011218,1,122.68,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561771828,612683.00
06/28/2019 21:30,2,0.158,ALERT,214.19,322.51,60.033,1561771804,"201051344001145","174011545737251",23.70,23.00,0,296.96,339.65,3.8,1.8,0.000,1356618.2,1356618.2,5806,0,0,0,L,1122011218,1,122.68,122.23,0002,21,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561771830,612684.00
06/28/2019 21:30,2,0.184,ACTIVE,213.96,334.54,60.043,1561771804,"201051344000438","174011545737251",24.53,23.50,0,311.99,356.18,4.5,2.5,0.004,1350084.7,1350084.7,5792,0,0,0,L,1122011218,1,122.91,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561771831,612685.00
06/28/2019 21:30,2,0.199,ACTIVE,213.51,333.63,60.028,1561771804,"201051344001135","174011545737251",25.52,24.00,0,317.40,349.26,5.2,3.1,0.000,1337246.5,1337246.5,5788,0,0,0,L,1122011218,1,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561771832,612686.00
06/28/2019 21:30,2,0.201,ACTIVE,213.74,333.93,60.028,1561771804,"201051344000983","174011545737251",24.43,28.30,0,309.89,354.37,5.0,2.9,0.004,1353643.4,1353643.4,5786,0,0,0,L,1122011218,1,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561771833,612687.00
06/28/2019 21:30,2,0.193,ALERT,213.96,334.84,60.033,1561771804,"201051344001203","174011545737251",23.48,24.00,0,296.96,340.55,4.6,2.5,0.000,1345169.0,1345169.0,5798,0,0,0,L,1122011218,1,123.14,122.01,0002,20,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561771835,612688.00
06/28/2019 21:30,2,0.174,ALERT,213.74,319.21,60.043,1561771804,"201051344001230","174011545737251",22.82,23.00,0,296.66,337.84,4.0,2.0,0.000,1340303.5,1340303.5,5813,0,0,0,L,1122011218,1,122.68,122.01,0002,19,0,0,0,0,0,0,4,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561771837,612689.00
06/28/2019 21:30,2,0.188,ACTIVE,213.29,334.84,60.054,1561771804,"201051344000646","174011545737251",24.93,24.00,0,308.69,357.68,4.8,2.7,0.000,1334179.3,1334179.3,5804,0,0,0,L,1122011218,1,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561771838,612690.00
06/28/2019 21:30,2,0.182,ALERT,213.96,332.43,60.033,1561771804,"201051344000867","174011545737251",24.83,28.30,0,295.16,338.14,4.6,2.5,0.000,1330879.3,1330879.3,5788,0,0,0,L,1122011218,1,122.23,122.46,0002,24,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561771840,612691.00
06/28/2019 21:30,2,0.180,ALERT,214.19,336.64,60.038,1561771804,"201051344000633","174011545737251",23.66,27.30,0,293.66,339.65,4.3,2.3,0.000,1327995.7,1327995.7,5799,0,0,0,L,1122011218,1,122.46,122.91,0002,26,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561771841,612692.00
06/28/2019 21:30,2,0.199,ALERT,213.51,334.84,60.033,1561771804,"201051344000955","174011545737251",24.57,24.30,0,298.17,338.44,5.0,2.9,0.004,1354795.2,1354795.2,5798,0,0,0,L,1122011218,1,122.01,122.23,0002,21,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561771843,612693.00
06/28/2019 21:30,2,0.176,ACTIVE,213.96,334.54,60.038,1561771804,"201051344000648","174011545737251",24.49,26.30,0,310.49,355.28,4.4,2.3,0.000,1342139.0,1342139.0,5787,0,0,0,L,1122011218,1,121.55,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561771844,612694.00
06/28/2019 21:30,2,0.150,ACTIVE,213.96,334.84,60.033,1561771804,"201051344000645","174011545737251",25.37,28.30,0,308.09,357.68,3.9,1.8,0.004,1347591.2,1347591.2,5789,0,0,0,L,1122011218,1,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561771845,612695.00
06/28/2019 21:30,2,0.172,ACTIVE,213.74,334.54,60.043,1561771804,"201051344000569","174011545737251",25.05,28.80,0,317.40,348.96,4.4,2.3,0.000,1364368.9,1364368.9,5792,0,0,0,L,1122011218,1,121.55,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561771846,612696.00
06/28/2019 21:30,2,0.195,ALERT,213.74,319.81,60.043,1561771804,"179051228000119","174011545737251",26.78,31.00,0,293.66,342.95,5.3,3.2,0.000,150673.7,150673.7,5839,0,0,0,L,46974696,1,122.01,123.14,0000,26,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561771848,612697.00
06/28/2019 21:45,2,0.160,ALERT,212.61,296.36,60.043,1561772704,"201051344000579","174011545737251",20.87,23.80,0,295.46,336.64,3.4,1.4,0.000,1365392.6,1365392.6,5794,0,0,0,L,1122011218,1,121.10,122.23,0002,20,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561772706,612698.00
06/28/2019 21:45,2,0.121,ALERT,213.51,296.66,60.038,1561772704,"201051344001025","174011545737251",21.31,22.80,0,296.06,338.44,2.6,0.6,0.000,1349669.6,1349669.6,5793,0,0,0,L,1122011218,1,121.78,122.01,0002,20,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561772708,612699.00
06/28/2019 21:45,2,0.143,ALERT,213.51,297.26,60.049,1561772704,"201051344001093","174011545737251",18.25,23.00,0,296.36,336.04,2.7,0.6,0.000,1332145.5,1332145.5,5803,0,0,0,L,1122011218,1,122.23,122.01,0002,22,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561772710,612700.00
06/28/2019 21:45,2,0.117,ALERT,212.61,295.76,60.065,1561772704,"201051344000458","174011545737251",20.75,26.00,0,295.16,336.64,2.5,0.5,0.000,1346707.0,1346707.0,5783,0,0,0,L,1122011218,1,121.33,122.46,0002,23,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561772712,612701.00
06/28/2019 21:45,2,0.143,ALERT,213.51,297.87,60.043,1561772704,"201051344000890","174011545737251",20.50,23.00,0,296.96,338.44,3.0,0.9,0.000,1347275.6,1347275.6,5797,0,0,0,L,1122011218,1,122.23,121.55,0002,23,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561772713,612702.00
06/28/2019 21:45,2,0.088,ACTIVE_NO_POWER,212.61,295.46,60.043,1561772704,"201051344000988","174011545737251",16.84,25.50,0,292.16,299.97,1.5,0.0,0.000,1028870.8,1028870.8,5793,0,0,0,L,1122011218,1,120.88,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561772714,612703.00
06/28/2019 21:45,2,0.117,ALERT,213.96,298.17,60.043,1561772704,"201051344000582","174011545737251",20.48,23.30,0,296.96,338.14,2.4,0.4,0.000,1324908.4,1324908.4,5787,0,0,0,L,1122011218,1,122.23,122.23,0002,21,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561772716,612704.00
06/28/2019 21:45,2,0.135,ALERT,212.61,296.06,60.043,1561772704,"201051344000868","174011545737251",19.82,24.30,0,295.16,336.34,2.7,0.7,0.000,1332902.9,1332902.9,5787,0,0,0,L,1122011218,1,121.10,122.68,0002,21,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561772718,612705.00
06/28/2019 21:45,2,0.109,ALERT,213.06,296.06,60.049,1561772704,"201051344000576","174011545737251",19.66,25.80,0,294.86,337.84,2.2,0.2,0.000,1349678.5,1349678.5,5801,0,0,0,L,1122011218,1,121.33,122.23,0002,22,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561772720,612706.00
06/28/2019 21:45,2,0.115,ALERT,212.83,295.46,60.043,1561772704,"201051344001158","174011545737251",20.40,25.30,0,294.26,336.34,2.4,0.4,0.000,1326888.2,1326888.2,5787,0,0,0,L,1122011218,1,121.10,122.23,0002,24,0,0,0,0,0,0,2,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561772722,612707.00
06/28/2019 21:45,2,0.119,ALERT,213.51,296.96,60.033,1561772704,"201051344000917","174011545737251",17.99,23.50,0,294.56,335.74,2.2,0.2,0.000,1341809.1,1341809.1,5799,0,0,0,L,1122011218,1,122.01,122.23,0002,20,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561772724,612708.00
06/28/2019 21:45,2,0.143,ACTIVE,213.51,296.66,60.043,1561772704,"201051344000417","174011545737251",16.28,22.50,0,295.76,299.97,2.4,0.4,0.000,1065308.7,1065308.7,5807,0,0,0,L,1122011218,1,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561772724,612709.00
06/28/2019 21:45,2,0.094,ALERT,213.74,297.26,60.043,1561772704,"201051344000685","174011545737251",19.70,22.50,0,296.36,338.44,1.9,0.0,0.000,1348062.6,1348062.6,5796,0,0,0,L,1122011218,1,122.91,122.01,0002,20,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561772726,612710.00
06/28/2019 21:45,2,0.117,ALERT,213.74,296.66,60.001,1561772704,"201051344000651","174011545737251",20.50,23.00,0,296.06,337.54,2.4,0.4,0.000,1341966.9,1341966.9,5794,0,0,0,L,1122011218,1,122.68,121.78,0002,20,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561772728,612711.00
06/28/2019 21:45,2,0.121,ALERT,212.61,296.36,60.038,1561772704,"201051344000594","174011545737251",20.65,25.00,0,294.56,336.34,2.6,0.6,0.000,1352646.1,1352646.1,5794,0,0,0,L,1122011218,1,121.33,122.23,0002,21,0,0,0,0,0,0,2,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561772730,612712.00
06/28/2019 21:45,2,0.129,ALERT,212.61,295.46,60.038,1561772704,"201051344000469","174011545737251",20.79,25.00,0,293.96,336.34,2.7,0.7,0.000,1332649.6,1332649.6,5795,0,0,0,L,1122011218,1,120.65,122.68,0002,22,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561772732,612713.00
06/28/2019 21:45,2,0.152,ALERT,213.51,297.26,60.028,1561772704,"201051344000585","174011545737251",20.40,23.30,0,296.06,337.54,3.2,1.1,0.000,1356690.2,1356690.2,5789,0,0,0,L,1122011218,1,121.78,122.23,0002,20,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561772734,612714.00
06/28/2019 21:45,2,0.109,ALERT,213.29,295.46,60.038,1561772704,"201051344000853","174011545737251",19.38,26.30,0,294.86,337.54,2.2,0.2,0.000,1355607.2,1355607.2,5790,0,0,0,L,1122011218,1,121.78,122.68,0002,25,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561772735,612715.00
06/28/2019 21:45,2,0.117,ALERT,213.74,297.26,60.033,1561772704,"201051344001145","174011545737251",18.61,22.30,0,296.36,335.74,2.2,0.2,0.000,1356618.4,1356618.4,5808,0,0,0,L,1122011218,1,122.23,122.01,0002,21,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561772737,612716.00
06/28/2019 21:45,2,0.127,ALERT,213.51,297.26,60.033,1561772704,"201051344000438","174011545737251",20.30,22.80,0,296.36,337.24,2.6,0.6,0.000,1350085.1,1350085.1,5793,0,0,0,L,1122011218,1,122.46,122.01,0002,22,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561772739,612717.00
06/28/2019 21:45,2,0.154,ALERT,213.06,296.96,60.038,1561772704,"201051344001135","174011545737251",20.79,23.30,0,296.06,336.64,3.3,1.2,0.000,1337247.0,1337247.0,5789,0,0,0,L,1122011218,1,122.01,121.78,0002,22,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561772741,612718.00
06/28/2019 21:45,2,0.146,ALERT,212.61,295.76,60.043,1561772704,"201051344000983","174011545737251",20.26,26.30,0,295.16,337.24,3.0,1.0,0.000,1353643.9,1353643.9,5787,0,0,0,L,1122011218,1,121.10,122.23,0002,25,0,0,0,0,0,0,3,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561772743,612719.00
06/28/2019 21:45,2,0.133,ALERT,213.51,297.26,60.038,1561772704,"201051344001203","174011545737251",19.22,23.00,0,295.76,338.44,2.6,0.6,0.000,1345169.4,1345169.4,5800,0,0,0,L,1122011218,1,122.68,121.78,0002,20,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561772745,612720.00
06/28/2019 21:45,2,0.129,ALERT,213.29,297.57,59.996,1561772704,"201051344001230","174011545737251",15.90,22.30,0,296.06,333.63,2.1,0.1,0.000,1340303.7,1340303.7,5815,0,0,0,L,1122011218,1,122.23,121.78,0002,19,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561772747,612721.00
06/28/2019 21:45,2,0.127,ALERT,213.06,297.26,60.049,1561772704,"201051344000646","174011545737251",20.02,23.00,0,295.46,336.94,2.6,0.6,0.000,1334179.7,1334179.7,5805,0,0,0,L,1122011218,1,122.23,121.78,0002,20,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561772748,612722.00
06/28/2019 21:45,2,0.129,ALERT,212.83,295.46,60.049,1561772704,"201051344000867","174011545737251",19.88,26.30,0,294.86,336.64,2.6,0.6,0.000,1330879.7,1330879.7,5790,0,0,0,L,1122011218,1,121.55,122.23,0002,23,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561772750,612723.00
06/28/2019 21:45,2,0.123,ALERT,213.06,295.16,60.065,1561772704,"201051344000633","174011545737251",19.92,25.50,0,293.06,339.95,2.5,0.5,0.000,1327996.0,1327996.0,5801,0,0,0,L,1122011218,1,121.55,122.68,0002,24,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561772752,612724.00
06/28/2019 21:45,2,0.141,ALERT,213.06,297.57,60.038,1561772704,"201051344000955","174011545737251",19.86,23.30,0,296.06,336.34,2.9,0.8,0.000,1354795.7,1354795.7,5800,0,0,0,L,1122011218,1,121.55,122.01,0002,20,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561772754,612725.00
06/28/2019 21:45,2,0.121,ALERT,212.83,294.86,60.043,1561772704,"201051344000648","174011545737251",20.12,24.80,0,294.26,339.04,2.5,0.5,0.000,1342139.3,1342139.3,5788,0,0,0,L,1122011218,1,120.88,122.91,0002,21,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561772756,612726.00
06/28/2019 21:45,2,0.098,ALERT,213.06,295.46,60.065,1561772704,"201051344000645","174011545737251",20.71,26.30,0,294.86,338.74,2.1,0.1,0.000,1347591.4,1347591.4,5790,0,0,0,L,1122011218,1,121.55,122.68,0002,23,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561772757,612727.00
06/28/2019 21:45,2,0.121,ALERT,212.61,296.06,60.049,1561772704,"201051344000569","174011545737251",20.22,26.50,0,295.46,336.64,2.5,0.5,0.000,1364369.2,1364369.2,5793,0,0,0,L,1122011218,1,120.65,122.68,0002,23,0,0,0,0,0,0,2,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561772759,612728.00
06/28/2019 21:45,2,0.172,ALERT,212.83,294.86,60.049,1561772704,"179051228000119","174011545737251",18.79,28.30,0,293.36,337.24,3.3,1.3,0.000,150674.3,150674.3,5841,0,0,0,L,46974696,1,121.10,123.14,0000,24,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561772761,612729.00
06/28/2019 22:00,2,0.094,ALERT,212.61,296.06,60.033,1561773604,"201051344000579","174011545737251",25.70,22.50,0,294.26,297.57,2.5,0.5,0.000,1365392.7,1365392.7,5796,0,0,0,L,1122011218,1,120.88,122.23,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561773606,612730.00
06/28/2019 22:00,2,0.064,ALERT,213.51,296.96,60.028,1561773604,"201051344001025","174011545737251",25.84,22.00,0,294.86,299.07,1.7,0.0,0.000,1349669.6,1349669.6,5795,0,0,0,L,1122011218,1,121.78,122.23,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561773608,612731.00
06/28/2019 22:00,2,0.000,ALERT,213.51,297.26,60.033,1561773604,"201051344001093","174011545737251",0.00,22.30,0,295.16,298.47,0.0,0.0,0.000,1332145.6,1332145.6,5805,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561773610,612732.00
06/28/2019 22:00,2,0.068,ALERT,212.61,295.76,60.028,1561773604,"201051344000458","174011545737251",25.13,24.30,0,293.66,298.17,1.8,0.0,0.000,1346707.0,1346707.0,5785,0,0,0,L,1122011218,1,121.10,122.46,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561773612,612733.00
06/28/2019 22:00,2,0.094,ALERT,213.51,297.26,60.043,1561773604,"201051344000890","174011545737251",25.52,22.30,0,295.76,299.97,2.5,0.5,0.000,1347275.7,1347275.7,5799,0,0,0,L,1122011218,1,122.23,121.55,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561773614,612734.00
06/28/2019 22:00,2,0.051,ALERT,212.38,295.16,60.033,1561773604,"201051344000988","174011545737251",16.24,23.80,0,291.25,296.96,0.8,0.0,0.000,1028870.8,1028870.8,5794,0,0,0,L,1122011218,1,120.65,122.68,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561773615,612735.00
06/28/2019 22:00,2,0.000,ALERT,213.96,297.87,60.086,1561773604,"201051344000582","174011545737251",0.00,22.30,0,296.06,299.37,0.0,0.0,0.000,1324908.4,1324908.4,5789,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561773617,612736.00
06/28/2019 22:00,2,0.078,ALERT,212.38,296.06,59.996,1561773604,"201051344000868","174011545737251",24.99,23.00,0,294.26,297.87,2.0,0.0,0.000,1332903.0,1332903.0,5789,0,0,0,L,1122011218,1,120.88,122.68,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561773619,612737.00
06/28/2019 22:00,2,0.059,ALERT,213.06,295.76,60.049,1561773604,"201051344000576","174011545737251",24.27,24.00,0,293.66,297.26,1.5,0.0,0.000,1349678.5,1349678.5,5803,0,0,0,L,1122011218,1,121.33,122.46,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561773621,612738.00
06/28/2019 22:00,2,0.057,ALERT,212.61,294.86,60.038,1561773604,"201051344001158","174011545737251",25.21,23.50,0,292.76,296.66,1.5,0.0,0.000,1326888.2,1326888.2,5789,0,0,0,L,1122011218,1,120.65,122.23,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561773623,612739.00
06/28/2019 22:00,2,0.000,ALERT,213.51,296.66,60.038,1561773604,"201051344000917","174011545737251",0.00,22.80,0,293.66,298.17,0.0,0.0,0.000,1341809.1,1341809.1,5801,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561773624,612740.00
06/28/2019 22:00,2,0.000,ALERT,213.51,296.36,60.038,1561773604,"201051344000417","174011545737251",0.00,22.00,0,294.56,298.17,0.0,0.0,0.000,1065308.7,1065308.7,5808,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561773626,612741.00
06/28/2019 22:00,2,0.000,ALERT,213.74,296.96,60.033,1561773604,"201051344000685","174011545737251",0.00,21.80,0,295.46,298.77,0.0,0.0,0.000,1348062.6,1348062.6,5798,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561773628,612742.00
06/28/2019 22:00,2,0.053,ALERT,213.74,296.36,60.049,1561773604,"201051344000651","174011545737251",25.23,22.00,0,294.86,298.17,1.4,0.0,0.000,1341966.9,1341966.9,5796,0,0,0,L,1122011218,1,122.46,121.78,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561773630,612743.00
06/28/2019 22:00,2,0.068,ALERT,212.38,296.06,60.038,1561773604,"201051344000594","174011545737251",25.82,23.50,0,293.36,297.57,1.8,0.0,0.000,1352646.1,1352646.1,5796,0,0,0,L,1122011218,1,120.88,122.23,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561773632,612744.00
06/28/2019 22:00,2,0.000,ALERT,212.61,295.46,60.033,1561773604,"201051344000469","174011545737251",0.00,23.30,0,292.46,296.66,0.0,0.0,0.000,1332649.6,1332649.6,5797,0,0,0,L,1122011218,1,120.65,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561773634,612745.00
06/28/2019 22:00,2,0.092,ALERT,213.74,297.26,60.028,1561773604,"201051344000585","174011545737251",25.52,22.30,0,294.86,298.47,2.4,0.4,0.000,1356690.3,1356690.3,5791,0,0,0,L,1122011218,1,121.78,122.46,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561773635,612746.00
06/28/2019 22:00,2,0.057,ALERT,213.06,295.46,59.990,1561773604,"201051344000853","174011545737251",25.74,24.30,0,293.36,297.26,1.5,0.0,0.000,1355607.2,1355607.2,5792,0,0,0,L,1122011218,1,121.55,122.68,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561773637,612747.00
06/28/2019 22:00,2,0.000,ALERT,213.74,297.57,60.033,1561773604,"201051344001145","174011545737251",0.00,21.50,0,295.76,299.37,0.0,0.0,0.000,1356618.4,1356618.4,5810,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561773639,612748.00
06/28/2019 22:00,2,0.000,ALERT,213.51,296.96,60.017,1561773604,"201051344000438","174011545737251",0.00,22.00,0,295.46,298.77,0.0,0.0,0.000,1350085.2,1350085.2,5795,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561773641,612749.00
06/28/2019 22:00,2,0.096,ALERT,213.29,296.96,60.059,1561773604,"201051344001135","174011545737251",25.74,22.30,0,295.16,299.07,2.5,0.5,0.000,1337247.2,1337247.2,5791,0,0,0,L,1122011218,1,122.01,122.01,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561773643,612750.00
06/28/2019 22:00,2,0.088,ALERT,212.61,295.76,60.033,1561773604,"201051344000983","174011545737251",25.05,24.30,0,293.96,297.57,2.3,0.3,0.000,1353644.0,1353644.0,5789,0,0,0,L,1122011218,1,121.10,122.23,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561773645,612751.00
06/28/2019 22:00,2,0.000,ALERT,213.51,296.96,60.022,1561773604,"201051344001203","174011545737251",0.00,22.00,0,295.46,300.27,0.0,0.0,0.000,1345169.4,1345169.4,5802,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561773646,612752.00
06/28/2019 22:00,2,0.000,ALERT,213.29,297.57,60.033,1561773604,"201051344001230","174011545737251",0.00,21.50,0,295.46,298.77,0.0,0.0,0.000,1340303.8,1340303.8,5817,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561773649,612753.00
06/28/2019 22:00,2,0.000,ALERT,213.06,296.96,60.038,1561773604,"201051344000646","174011545737251",0.00,22.00,0,294.56,298.17,0.0,0.0,0.000,1334179.7,1334179.7,5807,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561773651,612754.00
06/28/2019 22:00,2,0.000,ALERT,212.83,295.76,60.059,1561773604,"201051344000867","174011545737251",0.00,24.80,0,293.36,297.57,0.0,0.0,0.000,1330879.7,1330879.7,5792,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561773652,612755.00
06/28/2019 22:00,2,0.000,ALERT,213.06,295.16,60.038,1561773604,"201051344000633","174011545737251",0.00,23.80,0,291.85,296.36,0.0,0.0,0.000,1327996.0,1327996.0,5803,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561773654,612756.00
06/28/2019 22:00,2,0.000,ALERT,213.06,297.26,60.028,1561773604,"201051344000955","174011545737251",0.00,22.30,0,295.46,298.47,0.0,0.0,0.000,1354795.7,1354795.7,5802,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561773656,612757.00
06/28/2019 22:00,2,0.000,ALERT,212.83,295.16,60.028,1561773604,"201051344000648","174011545737251",0.00,23.30,0,292.76,296.96,0.0,0.0,0.000,1342139.3,1342139.3,5790,0,0,0,L,1122011218,1,120.65,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561773658,612758.00
06/28/2019 22:00,2,0.000,ALERT,213.06,295.46,60.033,1561773604,"201051344000645","174011545737251",0.00,24.80,0,293.36,296.66,0.0,0.0,0.000,1347591.4,1347591.4,5792,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561773660,612759.00
06/28/2019 22:00,2,0.000,ALERT,212.61,296.06,60.028,1561773604,"201051344000569","174011545737251",0.00,24.50,0,293.96,297.57,0.0,0.0,0.000,1364369.2,1364369.2,5795,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561773662,612760.00
06/28/2019 22:00,2,0.000,ALERT,212.83,295.16,60.033,1561773604,"179051228000119","174011545737251",0.00,26.50,0,291.85,296.36,0.0,0.0,0.000,150674.5,150674.5,5843,0,0,0,L,46974696,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561773663,612761.00
06/28/2019 22:15,2,0.000,ALERT,212.38,295.76,60.038,1561774504,"201051344000579","174011545737251",0.00,21.80,0,282.84,297.57,0.0,0.0,0.000,1365392.7,1365392.7,5798,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1561774506,612762.00
06/28/2019 22:15,2,0.000,ALERT,213.06,296.36,59.996,1561774504,"201051344001025","174011545737251",0.00,21.30,0,283.44,299.37,0.0,0.0,0.000,1349669.6,1349669.6,5797,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1561774508,612763.00
06/28/2019 22:15,2,0.000,ALERT,213.29,296.96,60.033,1561774504,"201051344001093","174011545737251",0.00,21.50,0,284.04,298.47,0.0,0.0,0.000,1332145.6,1332145.6,5807,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561774510,612764.00
06/28/2019 22:15,2,0.000,ALERT,212.38,295.16,60.022,1561774504,"201051344000458","174011545737251",0.00,23.00,0,281.94,297.57,0.0,0.0,0.000,1346707.0,1346707.0,5787,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1561774512,612765.00
06/28/2019 22:15,2,0.000,ALERT,213.06,297.26,60.028,1561774504,"201051344000890","174011545737251",0.00,21.80,0,284.64,299.67,0.0,0.0,0.000,1347275.7,1347275.7,5801,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1561774514,612766.00
06/28/2019 22:15,2,0.000,ALERT,212.38,294.86,60.043,1561774504,"201051344000988","174011545737251",0.00,22.50,0,280.13,296.66,0.0,0.0,0.000,1028870.8,1028870.8,5796,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1561774516,612767.00
06/28/2019 22:15,2,0.000,ALERT,213.51,297.87,60.033,1561774504,"201051344000582","174011545737251",0.00,21.50,0,284.64,299.07,0.0,0.0,0.000,1324908.4,1324908.4,5791,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561774518,612768.00
06/28/2019 22:15,2,0.000,ALERT,212.61,295.76,60.038,1561774504,"201051344000868","174011545737251",0.00,22.00,0,282.84,297.57,0.0,0.0,0.000,1332903.0,1332903.0,5791,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1561774519,612769.00
06/28/2019 22:15,2,0.000,ALERT,212.83,295.46,60.033,1561774504,"201051344000576","174011545737251",0.00,22.80,0,282.24,296.96,0.0,0.0,0.000,1349678.5,1349678.5,5805,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1561774521,612770.00
06/28/2019 22:15,2,0.000,ALERT,212.61,294.86,60.070,1561774504,"201051344001158","174011545737251",0.00,22.30,0,281.64,296.36,0.0,0.0,0.000,1326888.2,1326888.2,5791,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561774523,612771.00
06/28/2019 22:15,2,0.000,ALERT,213.29,296.36,60.049,1561774504,"201051344000917","174011545737251",0.00,22.00,0,282.84,297.87,0.0,0.0,0.000,1341809.1,1341809.1,5803,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561774525,612772.00
06/28/2019 22:15,2,0.000,ALERT,213.29,296.36,60.038,1561774504,"201051344000417","174011545737251",0.00,21.30,0,283.44,297.87,0.0,0.0,0.000,1065308.7,1065308.7,5810,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561774527,612773.00
06/28/2019 22:15,2,0.000,ALERT,213.51,296.96,60.049,1561774504,"201051344000685","174011545737251",0.00,21.30,0,284.04,298.47,0.0,0.0,0.000,1348062.6,1348062.6,5800,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561774529,612774.00
06/28/2019 22:15,2,0.000,ALERT,213.29,296.06,60.022,1561774504,"201051344000651","174011545737251",0.00,21.00,0,283.44,298.17,0.0,0.0,0.000,1341966.9,1341966.9,5798,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561774530,612775.00
06/28/2019 22:15,2,0.000,ALERT,212.38,296.06,60.070,1561774504,"201051344000594","174011545737251",0.00,22.80,0,282.24,297.57,0.0,0.0,0.000,1352646.1,1352646.1,5798,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1561774532,612776.00
06/28/2019 22:15,2,0.000,ALERT,212.38,294.86,60.033,1561774504,"201051344000469","174011545737251",0.00,22.00,0,281.33,296.66,0.0,0.0,0.000,1332649.6,1332649.6,5799,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561774534,612777.00
