ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/28/2019 22:15,2,0.000,ALERT,213.29,297.26,60.049,1561774504,"201051344000585","174011545737251",0.00,21.50,0,283.44,298.47,0.0,0.0,0.000,1356690.3,1356690.3,5793,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1561774536,612778.00
06/28/2019 22:15,2,0.000,ALERT,213.29,295.16,60.043,1561774504,"201051344000853","174011545737251",0.00,22.80,0,282.24,297.26,0.0,0.0,0.000,1355607.2,1355607.2,5794,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1561774538,612779.00
06/28/2019 22:15,2,0.000,ALERT,213.51,297.26,60.043,1561774504,"201051344001145","174011545737251",0.00,20.70,0,284.64,299.37,0.0,0.0,0.000,1356618.4,1356618.4,5812,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561774540,612780.00
06/28/2019 22:15,2,0.000,ACTIVE_NO_POWER,213.29,296.96,60.065,1561774504,"201051344000438","174011545737251",0.00,21.30,0,284.34,298.77,0.0,0.0,0.000,1350085.2,1350085.2,5797,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561774541,612781.00
06/28/2019 22:15,2,0.000,ALERT,212.83,296.96,60.075,1561774504,"201051344001135","174011545737251",0.00,21.50,0,284.04,298.77,0.0,0.0,0.000,1337247.2,1337247.2,5793,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1561774543,612782.00
06/28/2019 22:15,2,0.000,ALERT,212.61,295.76,60.028,1561774504,"201051344000983","174011545737251",0.00,23.00,0,282.54,297.57,0.0,0.0,0.000,1353644.0,1353644.0,5791,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1561774545,612783.00
06/28/2019 22:15,2,0.000,ALERT,213.06,296.66,60.001,1561774504,"201051344001203","174011545737251",0.00,21.50,0,284.04,300.27,0.0,0.0,0.000,1345169.4,1345169.4,5804,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561774547,612784.00
06/28/2019 22:15,2,0.000,ALERT,213.06,297.26,60.043,1561774504,"201051344001230","174011545737251",0.00,20.70,0,284.04,298.77,0.0,0.0,0.000,1340303.8,1340303.8,5819,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561774549,612785.00
06/28/2019 22:15,2,0.000,ALERT,212.61,296.66,60.033,1561774504,"201051344000646","174011545737251",0.00,21.30,0,283.14,298.17,0.0,0.0,0.000,1334179.7,1334179.7,5809,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561774551,612786.00
06/28/2019 22:15,2,0.000,ALERT,212.83,294.86,59.990,1561774504,"201051344000867","174011545737251",0.00,23.50,0,282.24,297.57,0.0,0.0,0.000,1330879.7,1330879.7,5794,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561774552,612787.00
06/28/2019 22:15,2,0.000,ALERT,213.06,294.56,60.028,1561774504,"201051344000633","174011545737251",0.00,22.50,0,281.03,296.36,0.0,0.0,0.000,1327996.0,1327996.0,5805,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561774554,612788.00
06/28/2019 22:15,2,0.000,ALERT,212.83,296.66,60.043,1561774504,"201051344000955","174011545737251",0.00,21.50,0,284.04,298.47,0.0,0.0,0.000,1354795.7,1354795.7,5804,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561774556,612789.00
06/28/2019 22:15,2,0.000,ALERT,212.61,294.56,60.075,1561774504,"201051344000648","174011545737251",0.00,22.30,0,281.64,297.26,0.0,0.0,0.000,1342139.3,1342139.3,5792,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561774558,612790.00
06/28/2019 22:15,2,0.000,ALERT,212.83,295.16,60.033,1561774504,"201051344000645","174011545737251",0.00,23.50,0,282.24,296.96,0.0,0.0,0.000,1347591.4,1347591.4,5794,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561774560,612791.00
06/28/2019 22:15,2,0.000,ALERT,212.61,295.76,60.070,1561774504,"201051344000569","174011545737251",0.00,23.00,0,282.84,297.57,0.0,0.0,0.000,1364369.2,1364369.2,5797,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561774562,612792.00
06/28/2019 22:15,2,0.000,ALERT,212.61,294.86,60.038,1561774504,"179051228000119","174011545737251",0.00,25.00,0,281.03,296.66,0.0,0.0,0.000,150674.5,150674.5,5845,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561774564,612793.00
06/28/2019 22:30,2,0.000,ALERT,212.61,296.36,60.054,1561775404,"201051344000579","174011545737251",0.00,21.00,0,293.66,297.57,0.0,0.0,0.000,1365392.7,1365392.7,5800,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561775406,612794.00
06/28/2019 22:30,2,0.000,ALERT,213.29,296.66,60.043,1561775404,"201051344001025","174011545737251",0.00,20.00,0,294.56,299.07,0.0,0.0,0.000,1349669.6,1349669.6,5799,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561775408,612795.00
06/28/2019 22:30,2,0.000,ALERT,213.51,297.26,60.028,1561775404,"201051344001093","174011545737251",0.00,21.00,0,294.86,298.17,0.0,0.0,0.000,1332145.6,1332145.6,5809,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561775410,612796.00
06/28/2019 22:30,2,0.000,ALERT,212.61,296.06,60.006,1561775404,"201051344000458","174011545737251",0.00,21.80,0,293.06,297.87,0.0,0.0,0.000,1346707.0,1346707.0,5789,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561775412,612797.00
06/28/2019 22:30,2,0.000,ALERT,213.29,297.87,60.049,1561775404,"201051344000890","174011545737251",0.00,21.00,0,295.76,299.37,0.0,0.0,0.000,1347275.7,1347275.7,5803,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561775414,612798.00
06/28/2019 22:30,2,0.000,ALERT,212.61,295.76,60.049,1561775404,"201051344000988","174011545737251",0.00,21.50,0,290.35,296.96,0.0,0.0,0.000,1028870.8,1028870.8,5798,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561775415,612799.00
06/28/2019 22:30,2,0.000,ALERT,213.74,298.17,60.054,1561775404,"201051344000582","174011545737251",0.00,20.70,0,295.76,299.07,0.0,0.0,0.000,1324908.4,1324908.4,5793,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561775417,612800.00
06/28/2019 22:30,2,0.000,ALERT,212.61,296.66,60.043,1561775404,"201051344000868","174011545737251",0.00,21.00,0,293.66,297.57,0.0,0.0,0.000,1332903.0,1332903.0,5793,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561775419,612801.00
06/28/2019 22:30,2,0.000,ALERT,213.06,296.36,60.043,1561775404,"201051344000576","174011545737251",0.00,21.50,0,293.06,297.26,0.0,0.0,0.000,1349678.5,1349678.5,5807,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561775421,612802.00
06/28/2019 22:30,2,0.000,ALERT,212.61,295.76,60.043,1561775404,"201051344001158","174011545737251",0.00,21.30,0,292.46,296.66,0.0,0.0,0.000,1326888.2,1326888.2,5793,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561775423,612803.00
06/28/2019 22:30,2,0.000,ALERT,213.51,296.66,60.043,1561775404,"201051344000917","174011545737251",0.00,21.30,0,293.66,297.87,0.0,0.0,0.000,1341809.1,1341809.1,5805,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561775425,612804.00
06/28/2019 22:30,2,0.000,ALERT,213.51,296.66,60.038,1561775404,"201051344000417","174011545737251",0.00,20.70,0,294.26,297.87,0.0,0.0,0.000,1065308.7,1065308.7,5812,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561775426,612805.00
06/28/2019 22:30,2,0.000,ALERT,213.74,297.26,60.033,1561775404,"201051344000685","174011545737251",0.00,20.30,0,295.16,298.47,0.0,0.0,0.000,1348062.6,1348062.6,5802,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561775428,612806.00
06/28/2019 22:30,2,0.000,ALERT,213.29,296.36,60.043,1561775404,"201051344000651","174011545737251",0.00,20.00,0,293.96,297.87,0.0,0.0,0.000,1341966.9,1341966.9,5800,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561775430,612807.00
06/28/2019 22:30,2,0.000,ALERT,212.61,296.66,60.059,1561775404,"201051344000594","174011545737251",0.00,21.80,0,292.76,297.57,0.0,0.0,0.000,1352646.1,1352646.1,5800,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561775432,612808.00
06/28/2019 22:30,2,0.000,ALERT,212.61,295.76,60.043,1561775404,"201051344000469","174011545737251",0.00,20.70,0,291.85,296.66,0.0,0.0,0.000,1332649.6,1332649.6,5801,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561775434,612809.00
06/28/2019 22:30,2,0.000,ALERT,213.51,297.26,60.043,1561775404,"201051344000585","174011545737251",0.00,20.70,0,294.26,298.47,0.0,0.0,0.000,1356690.3,1356690.3,5795,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561775436,612810.00
06/28/2019 22:30,2,0.000,ALERT,213.29,296.06,60.038,1561775404,"201051344000853","174011545737251",0.00,21.50,0,293.06,297.26,0.0,0.0,0.000,1355607.2,1355607.2,5796,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561775438,612811.00
06/28/2019 22:30,2,0.000,ALERT,213.74,297.57,60.033,1561775404,"201051344001145","174011545737251",0.00,19.80,0,295.46,299.07,0.0,0.0,0.000,1356618.4,1356618.4,5814,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561775439,612812.00
06/28/2019 22:30,2,0.000,ALERT,213.51,297.26,60.022,1561775404,"201051344000438","174011545737251",0.00,20.30,0,295.46,298.77,0.0,0.0,0.000,1350085.2,1350085.2,5798,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561775441,612813.00
06/28/2019 22:30,2,0.000,ALERT,212.83,296.96,60.033,1561775404,"201051344001135","174011545737251",0.00,20.30,0,294.86,299.07,0.0,0.0,0.000,1337247.2,1337247.2,5795,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561775443,612814.00
06/28/2019 22:30,2,0.000,ALERT,212.61,296.66,60.001,1561775404,"201051344000983","174011545737251",0.00,21.50,0,293.66,297.87,0.0,0.0,0.000,1353644.0,1353644.0,5793,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561775445,612815.00
06/28/2019 22:30,2,0.000,ALERT,213.51,296.96,60.022,1561775404,"201051344001203","174011545737251",0.00,20.70,0,294.86,300.27,0.0,0.0,0.000,1345169.4,1345169.4,5806,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561775447,612816.00
06/28/2019 22:30,2,0.000,ALERT,213.29,297.57,60.033,1561775404,"201051344001230","174011545737251",0.00,20.00,0,295.16,298.47,0.0,0.0,0.000,1340303.8,1340303.8,5821,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561775448,612817.00
06/28/2019 22:30,2,0.000,ALERT,212.83,296.66,60.033,1561775404,"201051344000646","174011545737251",0.00,20.30,0,293.96,298.17,0.0,0.0,0.000,1334179.7,1334179.7,5811,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561775450,612818.00
06/28/2019 22:30,2,0.000,ALERT,212.83,296.06,60.070,1561775404,"201051344000867","174011545737251",0.00,22.30,0,292.76,297.57,0.0,0.0,0.000,1330879.7,1330879.7,5796,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561775452,612819.00
06/28/2019 22:30,2,0.000,ALERT,213.29,295.76,60.028,1561775404,"201051344000633","174011545737251",0.00,21.50,0,290.95,296.66,0.0,0.0,0.000,1327996.0,1327996.0,5807,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561775454,612820.00
06/28/2019 22:30,2,0.000,ALERT,213.06,297.26,60.028,1561775404,"201051344000955","174011545737251",0.00,20.70,0,294.86,298.17,0.0,0.0,0.000,1354795.7,1354795.7,5806,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561775456,612821.00
06/28/2019 22:30,2,0.000,ALERT,212.83,295.76,60.028,1561775404,"201051344000648","174011545737251",0.00,21.30,0,292.46,297.26,0.0,0.0,0.000,1342139.3,1342139.3,5794,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561775457,612822.00
06/28/2019 22:30,2,0.000,ALERT,213.06,296.06,60.075,1561775404,"201051344000645","174011545737251",0.00,22.30,0,292.76,296.96,0.0,0.0,0.000,1347591.4,1347591.4,5796,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561775459,612823.00
06/28/2019 22:30,2,0.000,ALERT,212.61,296.36,60.038,1561775404,"201051344000569","174011545737251",0.00,21.80,0,293.66,297.87,0.0,0.0,0.000,1364369.2,1364369.2,5799,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561775461,612824.00
06/28/2019 22:30,2,0.000,ALERT,212.83,295.46,60.012,1561775404,"179051228000119","174011545737251",0.00,23.50,0,291.25,296.66,0.0,0.0,0.000,150674.5,150674.5,5847,0,0,0,L,46974696,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561775463,612825.00
06/28/2019 22:45,2,0.000,ALERT,212.61,296.96,60.059,1561776304,"201051344000579","174011545737251",0.00,20.00,0,294.26,298.17,0.0,0.0,0.000,1365392.7,1365392.7,5802,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561776306,612826.00
06/28/2019 22:45,2,0.000,ALERT,213.29,296.96,60.054,1561776304,"201051344001025","174011545737251",0.00,19.50,0,294.86,299.37,0.0,0.0,0.000,1349669.6,1349669.6,5801,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561776308,612827.00
06/28/2019 22:45,2,0.000,ALERT,213.74,297.87,60.059,1561776304,"201051344001093","174011545737251",0.00,20.00,0,295.16,298.77,0.0,0.0,0.000,1332145.6,1332145.6,5811,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561776310,612828.00
06/28/2019 22:45,2,0.000,ALERT,212.61,296.66,60.054,1561776304,"201051344000458","174011545737251",0.00,21.00,0,293.96,298.47,0.0,0.0,0.000,1346707.0,1346707.0,5791,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561776311,612829.00
06/28/2019 22:45,2,0.000,ALERT,213.51,297.87,60.054,1561776304,"201051344000890","174011545737251",0.00,20.00,0,295.76,299.67,0.0,0.0,0.000,1347275.7,1347275.7,5805,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561776313,612830.00
06/28/2019 22:45,2,0.000,ALERT,212.61,296.36,60.070,1561776304,"201051344000988","174011545737251",0.00,20.30,0,291.55,297.26,0.0,0.0,0.000,1028870.8,1028870.8,5800,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561776315,612831.00
06/28/2019 22:45,2,0.000,ALERT,213.96,298.47,60.054,1561776304,"201051344000582","174011545737251",0.00,19.80,0,296.06,299.67,0.0,0.0,0.000,1324908.4,1324908.4,5795,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561776317,612832.00
06/28/2019 22:45,2,0.000,ALERT,212.61,296.96,60.054,1561776304,"201051344000868","174011545737251",0.00,20.00,0,294.56,298.47,0.0,0.0,0.000,1332903.0,1332903.0,5795,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561776319,612833.00
06/28/2019 22:45,2,0.000,ALERT,213.06,296.96,60.059,1561776304,"201051344000576","174011545737251",0.00,20.30,0,293.96,297.57,0.0,0.0,0.000,1349678.5,1349678.5,5809,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561776321,612834.00
06/28/2019 22:45,2,0.000,ALERT,212.61,296.06,60.049,1561776304,"201051344001158","174011545737251",0.00,20.00,0,293.36,296.96,0.0,0.0,0.000,1326888.2,1326888.2,5795,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561776323,612835.00
06/28/2019 22:45,2,0.000,ALERT,213.51,297.26,60.070,1561776304,"201051344000917","174011545737251",0.00,20.30,0,293.96,298.17,0.0,0.0,0.000,1341809.1,1341809.1,5807,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561776324,612836.00
06/28/2019 22:45,2,0.000,ALERT,213.74,296.96,60.054,1561776304,"201051344000417","174011545737251",0.00,19.80,0,294.56,298.17,0.0,0.0,0.000,1065308.7,1065308.7,5814,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561776326,612837.00
06/28/2019 22:45,2,0.000,ALERT,213.74,297.87,60.075,1561776304,"201051344000685","174011545737251",0.00,19.50,0,295.16,298.77,0.0,0.0,0.000,1348062.6,1348062.6,5804,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561776328,612838.00
06/28/2019 22:45,2,0.000,ALERT,213.74,296.96,60.070,1561776304,"201051344000651","174011545737251",0.00,19.50,0,294.56,298.47,0.0,0.0,0.000,1341966.9,1341966.9,5802,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561776330,612839.00
06/28/2019 22:45,2,0.000,ALERT,212.61,297.26,60.054,1561776304,"201051344000594","174011545737251",0.00,21.00,0,293.66,298.17,0.0,0.0,0.000,1352646.1,1352646.1,5802,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561776332,612840.00
06/28/2019 22:45,2,0.000,ALERT,212.83,296.66,60.070,1561776304,"201051344000469","174011545737251",0.00,19.50,0,293.06,297.26,0.0,0.0,0.000,1332649.6,1332649.6,5803,0,0,0,L,1122011218,1,120.65,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561776334,612841.00
06/28/2019 22:45,2,0.000,ALERT,213.74,297.87,60.065,1561776304,"201051344000585","174011545737251",0.00,20.00,0,294.56,298.77,0.0,0.0,0.000,1356690.3,1356690.3,5797,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561776335,612842.00
06/28/2019 22:45,2,0.000,ALERT,213.29,296.66,60.054,1561776304,"201051344000853","174011545737251",0.00,20.30,0,294.26,297.87,0.0,0.0,0.000,1355607.2,1355607.2,5798,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561776337,612843.00
06/28/2019 22:45,2,0.000,ALERT,213.74,297.87,60.070,1561776304,"201051344001145","174011545737251",0.00,19.30,0,295.46,299.67,0.0,0.0,0.000,1356618.4,1356618.4,5816,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561776339,612844.00
06/28/2019 22:45,2,0.000,ALERT,213.74,297.57,60.054,1561776304,"201051344000438","174011545737251",0.00,19.50,0,295.46,299.07,0.0,0.0,0.000,1350085.2,1350085.2,5800,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561776341,612845.00
06/28/2019 22:45,2,0.000,ALERT,213.06,297.57,60.054,1561776304,"201051344001135","174011545737251",0.00,19.80,0,295.46,299.37,0.0,0.0,0.000,1337247.2,1337247.2,5797,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561776343,612846.00
06/28/2019 22:45,2,0.000,ALERT,212.83,296.96,60.054,1561776304,"201051344000983","174011545737251",0.00,20.70,0,294.26,298.17,0.0,0.0,0.000,1353644.0,1353644.0,5795,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561776345,612847.00
06/28/2019 22:45,2,0.000,ALERT,213.51,297.57,60.049,1561776304,"201051344001203","174011545737251",0.00,19.80,0,295.46,300.57,0.0,0.0,0.000,1345169.4,1345169.4,5808,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561776346,612848.00
06/28/2019 22:45,2,0.000,ALERT,213.29,297.87,60.049,1561776304,"201051344001230","174011545737251",0.00,19.50,0,295.46,299.07,0.0,0.0,0.000,1340303.8,1340303.8,5823,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561776348,612849.00
06/28/2019 22:45,2,0.000,ALERT,213.06,297.57,60.059,1561776304,"201051344000646","174011545737251",0.00,19.80,0,294.26,298.47,0.0,0.0,0.000,1334179.7,1334179.7,5813,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561776350,612850.00
06/28/2019 22:45,2,0.000,ALERT,212.83,296.36,60.049,1561776304,"201051344000867","174011545737251",0.00,21.30,0,293.96,298.17,0.0,0.0,0.000,1330879.7,1330879.7,5798,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561776352,612851.00
06/28/2019 22:45,2,0.000,ALERT,213.29,296.06,60.038,1561776304,"201051344000633","174011545737251",0.00,20.30,0,292.46,296.96,0.0,0.0,0.000,1327996.0,1327996.0,5809,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561776354,612852.00
06/28/2019 22:45,2,0.000,ALERT,213.06,297.87,60.038,1561776304,"201051344000955","174011545737251",0.00,20.00,0,295.16,298.77,0.0,0.0,0.000,1354795.7,1354795.7,5808,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561776355,612853.00
06/28/2019 22:45,2,0.000,ALERT,212.83,295.76,60.043,1561776304,"201051344000648","174011545737251",0.00,20.00,0,293.66,297.87,0.0,0.0,0.000,1342139.3,1342139.3,5796,0,0,0,L,1122011218,1,120.65,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561776357,612854.00
06/28/2019 22:45,2,0.000,ALERT,213.06,296.36,60.022,1561776304,"201051344000645","174011545737251",0.00,21.30,0,293.96,297.57,0.0,0.0,0.000,1347591.4,1347591.4,5798,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561776359,612855.00
06/28/2019 22:45,2,0.000,ALERT,212.61,296.66,60.043,1561776304,"201051344000569","174011545737251",0.00,20.70,0,294.56,298.47,0.0,0.0,0.000,1364369.2,1364369.2,5801,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561776361,612856.00
06/28/2019 22:45,2,0.000,ALERT,213.06,295.76,60.028,1561776304,"179051228000119","174011545737251",0.00,22.30,0,292.16,296.96,0.0,0.0,0.000,150674.5,150674.5,5849,0,0,0,L,46974696,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561776363,612857.00
06/28/2019 23:00,2,0.000,ALERT,212.83,297.26,60.070,1561777203,"201051344000579","174011545737251",0.00,19.80,0,294.86,299.07,0.0,0.0,0.000,1365392.7,1365392.7,5804,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561777206,612858.00
06/28/2019 23:00,2,0.000,ALERT,213.96,297.57,60.033,1561777203,"201051344001025","174011545737251",0.00,19.00,0,294.86,299.67,0.0,0.0,0.000,1349669.6,1349669.6,5803,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561777207,612859.00
06/28/2019 23:00,2,0.000,ALERT,213.96,298.17,60.038,1561777203,"201051344001093","174011545737251",0.00,19.50,0,295.16,299.07,0.0,0.0,0.000,1332145.6,1332145.6,5813,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561777209,612860.00
06/28/2019 23:00,2,0.000,ALERT,212.83,296.96,60.022,1561777203,"201051344000458","174011545737251",0.00,20.00,0,294.26,299.07,0.0,0.0,0.000,1346707.0,1346707.0,5793,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561777211,612861.00
06/28/2019 23:00,2,0.000,ALERT,213.96,298.77,60.006,1561777203,"201051344000890","174011545737251",0.00,19.50,0,295.76,300.27,0.0,0.0,0.000,1347275.7,1347275.7,5807,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561777213,612862.00
06/28/2019 23:00,2,0.000,ALERT,212.83,296.66,60.043,1561777203,"201051344000988","174011545737251",0.00,19.80,0,291.85,298.17,0.0,0.0,0.000,1028870.8,1028870.8,5802,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561777215,612863.00
06/28/2019 23:00,2,0.000,ALERT,214.41,299.07,60.017,1561777203,"201051344000582","174011545737251",0.00,19.30,0,296.06,299.97,0.0,0.0,0.000,1324908.4,1324908.4,5797,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561777217,612864.00
06/28/2019 23:00,2,0.000,ALERT,212.83,297.57,60.038,1561777203,"201051344000868","174011545737251",0.00,19.50,0,294.86,299.07,0.0,0.0,0.000,1332903.0,1332903.0,5797,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561777218,612865.00
06/28/2019 23:00,2,0.000,ALERT,213.51,297.57,60.038,1561777203,"201051344000576","174011545737251",0.00,19.80,0,294.26,298.47,0.0,0.0,0.000,1349678.5,1349678.5,5811,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561777220,612866.00
06/28/2019 23:00,2,0.000,ALERT,212.83,296.66,60.038,1561777203,"201051344001158","174011545737251",0.00,19.50,0,293.66,297.87,0.0,0.0,0.000,1326888.2,1326888.2,5797,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561777222,612867.00
06/28/2019 23:00,2,0.000,ALERT,213.96,297.57,60.038,1561777203,"201051344000917","174011545737251",0.00,19.80,0,293.96,298.77,0.0,0.0,0.000,1341809.1,1341809.1,5809,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561777224,612868.00
06/28/2019 23:00,2,0.000,ALERT,213.96,297.57,60.028,1561777203,"201051344000417","174011545737251",0.00,19.30,0,294.56,298.47,0.0,0.0,0.000,1065308.7,1065308.7,5816,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561777226,612869.00
06/28/2019 23:00,2,0.000,ALERT,214.19,298.17,60.043,1561777203,"201051344000685","174011545737251",0.00,19.30,0,295.46,299.07,0.0,0.0,0.000,1348062.6,1348062.6,5806,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561777228,612870.00
06/28/2019 23:00,2,0.000,ALERT,213.96,297.57,60.012,1561777203,"201051344000651","174011545737251",0.00,18.70,0,294.86,298.77,0.0,0.0,0.000,1341966.9,1341966.9,5804,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561777230,612871.00
06/28/2019 23:00,2,0.000,ALERT,212.83,297.57,60.028,1561777203,"201051344000594","174011545737251",0.00,20.30,0,293.96,298.77,0.0,0.0,0.000,1352646.1,1352646.1,5804,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561777232,612872.00
06/28/2019 23:00,2,0.000,ALERT,213.06,296.66,60.049,1561777203,"201051344000469","174011545737251",0.00,19.00,0,293.36,297.87,0.0,0.0,0.000,1332649.6,1332649.6,5805,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561777233,612873.00
06/28/2019 23:00,2,0.000,ALERT,213.96,298.17,60.017,1561777203,"201051344000585","174011545737251",0.00,19.50,0,294.86,299.37,0.0,0.0,0.000,1356690.3,1356690.3,5799,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561777235,612874.00
06/28/2019 23:00,2,0.000,ALERT,213.51,296.66,59.996,1561777203,"201051344000853","174011545737251",0.00,19.50,0,294.26,298.47,0.0,0.0,0.000,1355607.2,1355607.2,5800,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561777237,612875.00
06/28/2019 23:00,2,0.000,ALERT,214.19,298.47,60.059,1561777203,"201051344001145","174011545737251",0.00,18.70,0,295.76,299.97,0.0,0.0,0.000,1356618.4,1356618.4,5818,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561777239,612876.00
06/28/2019 23:00,2,0.000,ALERT,213.96,297.87,60.022,1561777203,"201051344000438","174011545737251",0.00,19.00,0,295.46,299.37,0.0,0.0,0.000,1350085.2,1350085.2,5802,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561777241,612877.00
06/28/2019 23:00,2,0.000,ALERT,213.29,297.87,60.017,1561777203,"201051344001135","174011545737251",0.00,19.30,0,295.16,299.67,0.0,0.0,0.000,1337247.2,1337247.2,5799,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561777243,612878.00
06/28/2019 23:00,2,0.000,ALERT,212.83,296.96,60.017,1561777203,"201051344000983","174011545737251",0.00,19.80,0,294.56,298.77,0.0,0.0,0.000,1353644.0,1353644.0,5797,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561777244,612879.00
06/28/2019 23:00,2,0.000,ALERT,213.74,297.87,60.022,1561777203,"201051344001203","174011545737251",0.00,19.30,0,295.16,300.87,0.0,0.0,0.000,1345169.4,1345169.4,5810,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561777246,612880.00
06/28/2019 23:00,2,0.000,ALERT,213.51,298.17,60.022,1561777203,"201051344001230","174011545737251",0.00,19.00,0,295.46,299.37,0.0,0.0,0.000,1340303.8,1340303.8,5825,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561777248,612881.00
06/28/2019 23:00,2,0.000,ALERT,213.29,297.87,60.012,1561777203,"201051344000646","174011545737251",0.00,19.30,0,294.56,299.07,0.0,0.0,0.000,1334179.7,1334179.7,5815,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561777250,612882.00
06/28/2019 23:00,2,0.000,ALERT,213.06,296.66,60.022,1561777203,"201051344000867","174011545737251",0.00,20.30,0,294.26,298.77,0.0,0.0,0.000,1330879.7,1330879.7,5800,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561777252,612883.00
06/28/2019 23:00,2,0.000,ALERT,213.29,296.06,60.001,1561777203,"201051344000633","174011545737251",0.00,19.80,0,292.46,297.87,0.0,0.0,0.000,1327996.0,1327996.0,5811,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561777254,612884.00
06/28/2019 23:00,2,0.000,ALERT,213.29,297.87,60.012,1561777203,"201051344000955","174011545737251",0.00,19.50,0,295.16,299.07,0.0,0.0,0.000,1354795.7,1354795.7,5810,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561777256,612885.00
06/28/2019 23:00,2,0.000,ALERT,213.06,296.06,60.017,1561777203,"201051344000648","174011545737251",0.00,19.50,0,293.66,298.17,0.0,0.0,0.000,1342139.3,1342139.3,5798,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561777258,612886.00
06/28/2019 23:00,2,0.000,ALERT,213.29,296.66,60.022,1561777203,"201051344000645","174011545737251",0.00,20.30,0,294.26,298.17,0.0,0.0,0.000,1347591.4,1347591.4,5800,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561777259,612887.00
06/28/2019 23:00,2,0.000,ALERT,212.83,297.26,60.012,1561777203,"201051344000569","174011545737251",0.00,19.80,0,294.86,299.07,0.0,0.0,0.000,1364369.2,1364369.2,5803,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561777261,612888.00
06/28/2019 23:00,2,0.000,ALERT,213.06,296.06,60.012,1561777203,"179051228000119","174011545737251",0.00,21.50,0,292.76,297.87,0.0,0.0,0.000,150674.5,150674.5,5851,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561777263,612889.00
06/28/2019 23:15,2,0.000,ALERT,213.29,297.57,60.006,1561778104,"201051344000579","174011545737251",0.00,19.30,0,295.46,298.77,0.0,0.0,0.000,1365392.7,1365392.7,5806,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561778106,612890.00
06/28/2019 23:15,2,0.000,ALERT,213.51,297.57,60.033,1561778104,"201051344001025","174011545737251",0.00,18.30,0,293.96,300.27,0.0,0.0,0.000,1349669.6,1349669.6,5805,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561778108,612891.00
06/28/2019 23:15,2,0.000,ALERT,213.74,298.17,60.033,1561778104,"201051344001093","174011545737251",0.00,19.30,0,294.56,299.37,0.0,0.0,0.000,1332145.6,1332145.6,5815,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561778110,612892.00
06/28/2019 23:15,2,0.000,ALERT,213.06,296.96,60.022,1561778104,"201051344000458","174011545737251",0.00,19.50,0,294.86,299.07,0.0,0.0,0.000,1346707.0,1346707.0,5795,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561778112,612893.00
06/28/2019 23:15,2,0.000,ALERT,213.51,298.47,60.006,1561778104,"201051344000890","174011545737251",0.00,19.00,0,295.16,300.57,0.0,0.0,0.000,1347275.7,1347275.7,5809,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561778114,612894.00
06/28/2019 23:15,2,0.000,ALERT,213.06,296.96,60.006,1561778104,"201051344000988","174011545737251",0.00,19.30,0,292.46,297.87,0.0,0.0,0.000,1028870.8,1028870.8,5804,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561778116,612895.00
06/28/2019 23:15,2,0.000,ALERT,214.19,299.07,60.001,1561778104,"201051344000582","174011545737251",0.00,18.70,0,295.46,300.27,0.0,0.0,0.000,1324908.4,1324908.4,5799,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561778117,612896.00
06/28/2019 23:15,2,0.000,ALERT,213.06,297.57,60.006,1561778104,"201051344000868","174011545737251",0.00,19.00,0,295.46,298.77,0.0,0.0,0.000,1332903.0,1332903.0,5799,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561778119,612897.00
06/28/2019 23:15,2,0.000,ALERT,213.51,297.26,60.006,1561778104,"201051344000576","174011545737251",0.00,19.00,0,294.86,298.47,0.0,0.0,0.000,1349678.5,1349678.5,5813,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561778121,612898.00
06/28/2019 23:15,2,0.000,ALERT,213.29,296.96,60.001,1561778104,"201051344001158","174011545737251",0.00,19.00,0,294.26,297.87,0.0,0.0,0.000,1326888.2,1326888.2,5799,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561778123,612899.00
06/28/2019 23:15,2,0.000,ALERT,213.74,297.57,60.043,1561778104,"201051344000917","174011545737251",0.00,19.50,0,293.36,298.77,0.0,0.0,0.000,1341809.1,1341809.1,5811,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561778125,612900.00
06/28/2019 23:15,2,0.000,ALERT,213.74,297.26,60.001,1561778104,"201051344000417","174011545737251",0.00,19.00,0,293.96,299.07,0.0,0.0,0.000,1065308.7,1065308.7,5818,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561778126,612901.00
06/28/2019 23:15,2,0.000,ALERT,213.96,298.17,60.028,1561778104,"201051344000685","174011545737251",0.00,18.70,0,294.56,299.37,0.0,0.0,0.000,1348062.6,1348062.6,5808,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561778128,612902.00
06/28/2019 23:15,2,0.000,ALERT,213.74,297.26,60.012,1561778104,"201051344000651","174011545737251",0.00,18.30,0,293.96,299.07,0.0,0.0,0.000,1341966.9,1341966.9,5806,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561778130,612903.00
06/28/2019 23:15,2,0.000,ALERT,213.06,297.57,60.017,1561778104,"201051344000594","174011545737251",0.00,19.80,0,294.56,298.77,0.0,0.0,0.000,1352646.1,1352646.1,5806,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561778132,612904.00
06/28/2019 23:15,2,0.000,ALERT,213.29,296.66,59.985,1561778104,"201051344000469","174011545737251",0.00,18.30,0,293.66,297.87,0.0,0.0,0.000,1332649.6,1332649.6,5807,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561778134,612905.00
06/28/2019 23:15,2,0.000,ALERT,213.96,298.17,60.017,1561778104,"201051344000585","174011545737251",0.00,19.00,0,294.26,299.37,0.0,0.0,0.000,1356690.3,1356690.3,5801,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561778136,612906.00
06/28/2019 23:15,2,0.000,ALERT,213.96,296.96,60.012,1561778104,"201051344000853","174011545737251",0.00,18.70,0,294.86,298.47,0.0,0.0,0.000,1355607.2,1355607.2,5802,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561778137,612907.00
06/28/2019 23:15,2,0.000,ALERT,213.96,298.17,60.017,1561778104,"201051344001145","174011545737251",0.00,18.30,0,295.16,299.97,0.0,0.0,0.000,1356618.4,1356618.4,5820,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561778139,612908.00
06/28/2019 23:15,2,0.000,ALERT,213.74,297.87,60.054,1561778104,"201051344000438","174011545737251",0.00,18.30,0,294.56,299.67,0.0,0.0,0.000,1350085.2,1350085.2,5804,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561778141,612909.00
06/28/2019 23:15,2,0.000,ALERT,213.29,297.87,60.017,1561778104,"201051344001135","174011545737251",0.00,18.70,0,294.56,299.67,0.0,0.0,0.000,1337247.2,1337247.2,5801,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561778143,612910.00
06/28/2019 23:15,2,0.000,ALERT,213.29,297.26,60.017,1561778104,"201051344000983","174011545737251",0.00,19.00,0,295.16,298.77,0.0,0.0,0.000,1353644.0,1353644.0,5799,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561778145,612911.00
06/28/2019 23:15,2,0.000,ALERT,213.74,297.57,60.017,1561778104,"201051344001203","174011545737251",0.00,18.70,0,294.56,301.17,0.0,0.0,0.000,1345169.4,1345169.4,5812,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561778146,612912.00
06/28/2019 23:15,2,0.000,ALERT,213.51,298.17,60.017,1561778104,"201051344001230","174011545737251",0.00,18.30,0,294.86,299.67,0.0,0.0,0.000,1340303.8,1340303.8,5827,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561778148,612913.00
06/28/2019 23:15,2,0.000,ALERT,213.29,297.87,60.065,1561778104,"201051344000646","174011545737251",0.00,18.70,0,293.66,299.07,0.0,0.0,0.000,1334179.7,1334179.7,5817,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561778150,612914.00
06/28/2019 23:15,2,0.000,ALERT,213.51,296.96,60.022,1561778104,"201051344000867","174011545737251",0.00,19.80,0,294.56,298.47,0.0,0.0,0.000,1330879.7,1330879.7,5802,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561778152,612915.00
06/28/2019 23:15,2,0.000,ALERT,213.96,296.36,60.012,1561778104,"201051344000633","174011545737251",0.00,19.00,0,293.06,297.57,0.0,0.0,0.000,1327996.0,1327996.0,5813,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561778154,612916.00
06/28/2019 23:15,2,0.000,ALERT,213.29,297.87,60.049,1561778104,"201051344000955","174011545737251",0.00,19.00,0,294.56,299.37,0.0,0.0,0.000,1354795.7,1354795.7,5812,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561778156,612917.00
06/28/2019 23:15,2,0.000,ALERT,213.51,296.36,60.028,1561778104,"201051344000648","174011545737251",0.00,18.70,0,294.26,298.17,0.0,0.0,0.000,1342139.3,1342139.3,5800,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561778157,612918.00
06/28/2019 23:15,2,0.000,ALERT,213.74,296.96,60.022,1561778104,"201051344000645","174011545737251",0.00,19.50,0,294.56,297.87,0.0,0.0,0.000,1347591.4,1347591.4,5802,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561778159,612919.00
06/28/2019 23:15,2,0.000,ALERT,213.29,297.26,60.017,1561778104,"201051344000569","174011545737251",0.00,19.30,0,295.16,298.77,0.0,0.0,0.000,1364369.2,1364369.2,5805,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561778161,612920.00
06/28/2019 23:15,2,0.000,ALERT,213.51,296.66,60.028,1561778104,"179051228000119","174011545737251",0.00,21.00,0,292.76,297.57,0.0,0.0,0.000,150674.5,150674.5,5853,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561778163,612921.00
06/28/2019 23:30,2,0.000,ALERT,212.61,297.26,60.028,1561779004,"201051344000579","174011545737251",0.00,19.00,0,295.46,299.37,0.0,0.0,0.000,1365392.7,1365392.7,5808,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561779006,612922.00
