ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/28/2019 23:30,2,0.000,ALERT,212.16,296.06,60.022,1561779004,"201051344001025","174011545737251",0.00,18.00,0,295.16,300.27,0.0,0.0,0.000,1349669.6,1349669.6,5807,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561779008,612923.00
06/28/2019 23:30,2,0.000,ALERT,212.38,296.36,60.028,1561779004,"201051344001093","174011545737251",0.00,18.70,0,295.46,299.37,0.0,0.0,0.000,1332145.6,1332145.6,5817,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561779010,612924.00
06/28/2019 23:30,2,0.000,ALERT,212.61,296.96,60.043,1561779004,"201051344000458","174011545737251",0.00,19.30,0,294.86,299.37,0.0,0.0,0.000,1346707.0,1346707.0,5797,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561779012,612925.00
06/28/2019 23:30,2,0.000,ALERT,212.16,296.96,60.017,1561779004,"201051344000890","174011545737251",0.00,18.70,0,296.06,300.87,0.0,0.0,0.000,1347275.7,1347275.7,5811,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561779014,612926.00
06/28/2019 23:30,2,0.000,ALERT,212.38,296.66,60.059,1561779004,"201051344000988","174011545737251",0.00,19.00,0,292.46,298.47,0.0,0.0,0.000,1028870.8,1028870.8,5806,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561779015,612927.00
06/28/2019 23:30,2,0.000,ALERT,212.61,297.26,60.022,1561779004,"201051344000582","174011545737251",0.00,18.30,0,296.36,300.27,0.0,0.0,0.000,1324908.4,1324908.4,5801,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561779017,612928.00
06/28/2019 23:30,2,0.000,ALERT,212.61,297.57,60.022,1561779004,"201051344000868","174011545737251",0.00,18.70,0,295.46,299.37,0.0,0.0,0.000,1332903.0,1332903.0,5801,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561779019,612929.00
06/28/2019 23:30,2,0.000,ALERT,213.06,297.26,60.043,1561779004,"201051344000576","174011545737251",0.00,18.70,0,294.86,298.77,0.0,0.0,0.000,1349678.5,1349678.5,5815,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561779021,612930.00
06/28/2019 23:30,2,0.000,ALERT,212.61,296.36,60.065,1561779004,"201051344001158","174011545737251",0.00,18.30,0,294.26,298.17,0.0,0.0,0.000,1326888.2,1326888.2,5801,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561779023,612931.00
06/28/2019 23:30,2,0.000,ALERT,212.16,295.76,60.017,1561779004,"201051344000917","174011545737251",0.00,19.30,0,294.26,298.77,0.0,0.0,0.000,1341809.1,1341809.1,5813,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561779024,612932.00
06/28/2019 23:30,2,0.000,ALERT,212.38,295.76,59.975,1561779004,"201051344000417","174011545737251",0.00,18.30,0,295.16,298.77,0.0,0.0,0.000,1065308.7,1065308.7,5820,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561779026,612933.00
06/28/2019 23:30,2,0.000,ALERT,212.38,296.36,60.054,1561779004,"201051344000685","174011545737251",0.00,18.00,0,295.46,299.37,0.0,0.0,0.000,1348062.6,1348062.6,5810,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561779028,612934.00
06/28/2019 23:30,2,0.000,ALERT,212.16,295.46,60.059,1561779004,"201051344000651","174011545737251",0.00,17.80,0,295.16,298.77,0.0,0.0,0.000,1341966.9,1341966.9,5808,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561779030,612935.00
06/28/2019 23:30,2,0.000,ALERT,212.38,297.57,59.990,1561779004,"201051344000594","174011545737251",0.00,19.30,0,294.56,299.37,0.0,0.0,0.000,1352646.1,1352646.1,5808,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561779032,612936.00
06/28/2019 23:30,2,0.000,ALERT,212.61,296.66,60.017,1561779004,"201051344000469","174011545737251",0.00,17.80,0,293.96,298.47,0.0,0.0,0.000,1332649.6,1332649.6,5809,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561779034,612937.00
06/28/2019 23:30,2,0.000,ALERT,212.38,296.36,60.006,1561779004,"201051344000585","174011545737251",0.00,18.70,0,295.16,299.37,0.0,0.0,0.000,1356690.3,1356690.3,5803,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561779036,612938.00
06/28/2019 23:30,2,0.000,ALERT,213.06,296.66,59.996,1561779004,"201051344000853","174011545737251",0.00,18.30,0,294.56,298.77,0.0,0.0,0.000,1355607.2,1355607.2,5804,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561779037,612939.00
06/28/2019 23:30,2,0.000,ALERT,212.61,296.66,60.012,1561779004,"201051344001145","174011545737251",0.00,18.00,0,296.06,299.97,0.0,0.0,0.000,1356618.4,1356618.4,5822,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561779039,612940.00
06/28/2019 23:30,2,0.000,ALERT,212.38,296.66,60.006,1561779004,"201051344000438","174011545737251",0.00,18.00,0,295.76,299.67,0.0,0.0,0.000,1350085.2,1350085.2,5806,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561779041,612941.00
06/28/2019 23:30,2,0.000,ALERT,211.93,296.36,59.985,1561779004,"201051344001135","174011545737251",0.00,18.30,0,295.76,299.67,0.0,0.0,0.000,1337247.2,1337247.2,5803,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561779043,612942.00
06/28/2019 23:30,2,0.000,ALERT,212.61,297.26,60.006,1561779004,"201051344000983","174011545737251",0.00,18.70,0,295.16,299.07,0.0,0.0,0.000,1353644.0,1353644.0,5801,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561779045,612943.00
06/28/2019 23:30,2,0.000,ALERT,212.38,296.66,59.975,1561779004,"201051344001203","174011545737251",0.00,18.30,0,295.46,300.87,0.0,0.0,0.000,1345169.4,1345169.4,5814,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561779047,612944.00
06/28/2019 23:30,2,0.000,ALERT,212.38,296.96,60.006,1561779004,"201051344001230","174011545737251",0.00,18.00,0,295.76,299.67,0.0,0.0,0.000,1340303.8,1340303.8,5829,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561779048,612945.00
06/28/2019 23:30,2,0.000,ALERT,211.93,296.36,60.001,1561779004,"201051344000646","174011545737251",0.00,18.00,0,294.56,299.07,0.0,0.0,0.000,1334179.7,1334179.7,5819,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561779050,612946.00
06/28/2019 23:30,2,0.000,ALERT,212.83,296.66,60.049,1561779004,"201051344000867","174011545737251",0.00,19.30,0,294.56,299.07,0.0,0.0,0.000,1330879.7,1330879.7,5804,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561779052,612947.00
06/28/2019 23:30,2,0.000,ALERT,213.29,296.36,60.012,1561779004,"201051344000633","174011545737251",0.00,18.70,0,293.06,298.17,0.0,0.0,0.000,1327996.0,1327996.0,5815,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561779054,612948.00
06/28/2019 23:30,2,0.000,ALERT,212.16,296.96,60.006,1561779004,"201051344000955","174011545737251",0.00,18.30,0,295.46,299.37,0.0,0.0,0.000,1354795.7,1354795.7,5814,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561779056,612949.00
06/28/2019 23:30,2,0.000,ALERT,212.83,296.36,60.043,1561779004,"201051344000648","174011545737251",0.00,18.30,0,293.96,298.77,0.0,0.0,0.000,1342139.3,1342139.3,5802,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561779058,612950.00
06/28/2019 23:30,2,0.000,ALERT,213.06,296.96,60.012,1561779004,"201051344000645","174011545737251",0.00,19.00,0,294.86,298.47,0.0,0.0,0.000,1347591.4,1347591.4,5804,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561779059,612951.00
06/28/2019 23:30,2,0.000,ALERT,212.61,297.57,60.012,1561779004,"201051344000569","174011545737251",0.00,18.70,0,295.46,299.37,0.0,0.0,0.000,1364369.2,1364369.2,5807,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561779061,612952.00
06/28/2019 23:30,2,0.000,ALERT,213.06,296.66,60.006,1561779004,"179051228000119","174011545737251",0.00,20.30,0,293.36,298.17,0.0,0.0,0.000,150674.5,150674.5,5855,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561779063,612953.00
06/28/2019 23:45,2,0.000,ALERT,212.83,297.87,60.028,1561779904,"201051344000579","174011545737251",0.00,18.30,0,295.16,299.37,0.0,0.0,0.000,1365392.7,1365392.7,5810,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561779906,612954.00
06/28/2019 23:45,2,0.000,ALERT,213.29,296.96,60.038,1561779904,"201051344001025","174011545737251",0.00,17.50,0,294.26,300.27,0.0,0.0,0.000,1349669.6,1349669.6,5809,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561779908,612955.00
06/28/2019 23:45,2,0.000,ALERT,213.51,297.57,60.033,1561779904,"201051344001093","174011545737251",0.00,18.30,0,294.56,299.97,0.0,0.0,0.000,1332145.6,1332145.6,5819,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561779910,612956.00
06/28/2019 23:45,2,0.000,ALERT,213.06,297.57,60.033,1561779904,"201051344000458","174011545737251",0.00,18.70,0,295.16,299.37,0.0,0.0,0.000,1346707.0,1346707.0,5799,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561779912,612957.00
06/28/2019 23:45,2,0.000,ALERT,213.29,298.17,60.054,1561779904,"201051344000890","174011545737251",0.00,18.00,0,295.16,300.87,0.0,0.0,0.000,1347275.7,1347275.7,5813,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561779914,612958.00
06/28/2019 23:45,2,0.000,ALERT,213.06,297.26,60.028,1561779904,"201051344000988","174011545737251",0.00,18.30,0,292.46,298.47,0.0,0.0,0.000,1028870.8,1028870.8,5808,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561779916,612959.00
06/28/2019 23:45,2,0.000,ALERT,213.74,298.47,60.038,1561779904,"201051344000582","174011545737251",0.00,17.80,0,295.46,300.57,0.0,0.0,0.000,1324908.4,1324908.4,5803,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561779917,612960.00
06/28/2019 23:45,2,0.000,ALERT,213.06,298.17,60.033,1561779904,"201051344000868","174011545737251",0.00,18.00,0,295.76,299.37,0.0,0.0,0.000,1332903.0,1332903.0,5803,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561779919,612961.00
06/28/2019 23:45,2,0.000,ALERT,213.51,297.87,60.038,1561779904,"201051344000576","174011545737251",0.00,18.00,0,294.86,299.07,0.0,0.0,0.000,1349678.5,1349678.5,5817,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561779921,612962.00
06/28/2019 23:45,2,0.000,ALERT,212.83,296.96,60.038,1561779904,"201051344001158","174011545737251",0.00,17.80,0,294.26,298.17,0.0,0.0,0.000,1326888.2,1326888.2,5803,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561779923,612963.00
06/28/2019 23:45,2,0.000,ALERT,213.51,296.96,60.038,1561779904,"201051344000917","174011545737251",0.00,18.70,0,293.06,299.37,0.0,0.0,0.000,1341809.1,1341809.1,5815,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561779925,612964.00
06/28/2019 23:45,2,0.000,ALERT,213.51,296.96,60.043,1561779904,"201051344000417","174011545737251",0.00,18.00,0,293.66,299.07,0.0,0.0,0.000,1065308.7,1065308.7,5822,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561779926,612965.00
06/28/2019 23:45,2,0.000,ALERT,213.74,297.57,60.059,1561779904,"201051344000685","174011545737251",0.00,18.00,0,294.56,299.97,0.0,0.0,0.000,1348062.6,1348062.6,5812,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561779928,612966.00
06/28/2019 23:45,2,0.000,ALERT,213.51,296.96,60.059,1561779904,"201051344000651","174011545737251",0.00,17.50,0,293.66,299.37,0.0,0.0,0.000,1341966.9,1341966.9,5810,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561779930,612967.00
06/28/2019 23:45,2,0.000,ALERT,212.83,297.87,60.038,1561779904,"201051344000594","174011545737251",0.00,18.70,0,294.56,299.07,0.0,0.0,0.000,1352646.1,1352646.1,5810,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561779932,612968.00
06/28/2019 23:45,2,0.000,ALERT,213.06,297.26,60.038,1561779904,"201051344000469","174011545737251",0.00,17.50,0,293.96,298.47,0.0,0.0,0.000,1332649.6,1332649.6,5811,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561779934,612969.00
06/28/2019 23:45,2,0.000,ALERT,213.51,297.57,60.038,1561779904,"201051344000585","174011545737251",0.00,18.30,0,293.96,299.97,0.0,0.0,0.000,1356690.3,1356690.3,5805,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561779936,612970.00
06/28/2019 23:45,2,0.000,ALERT,213.51,297.26,60.033,1561779904,"201051344000853","174011545737251",0.00,17.80,0,295.16,298.77,0.0,0.0,0.000,1355607.2,1355607.2,5806,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561779938,612971.00
06/28/2019 23:45,2,0.000,ALERT,213.74,297.87,60.049,1561779904,"201051344001145","174011545737251",0.00,17.50,0,294.86,300.57,0.0,0.0,0.000,1356618.4,1356618.4,5824,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561779939,612972.00
06/28/2019 23:45,2,0.000,ALERT,213.29,297.57,60.038,1561779904,"201051344000438","174011545737251",0.00,17.80,0,294.56,300.27,0.0,0.0,0.000,1350085.2,1350085.2,5808,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561779941,612973.00
06/28/2019 23:45,2,0.000,ALERT,213.06,297.26,60.028,1561779904,"201051344001135","174011545737251",0.00,17.80,0,294.86,300.27,0.0,0.0,0.000,1337247.2,1337247.2,5805,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561779943,612974.00
06/28/2019 23:45,2,0.000,ALERT,212.83,297.26,60.033,1561779904,"201051344000983","174011545737251",0.00,18.30,0,295.46,299.07,0.0,0.0,0.000,1353644.0,1353644.0,5803,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561779945,612975.00
06/28/2019 23:45,2,0.000,ALERT,213.51,297.26,60.028,1561779904,"201051344001203","174011545737251",0.00,17.80,0,294.56,301.47,0.0,0.0,0.000,1345169.4,1345169.4,5816,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561779947,612976.00
06/28/2019 23:45,2,0.000,ALERT,213.29,297.87,60.033,1561779904,"201051344001230","174011545737251",0.00,17.50,0,295.16,300.27,0.0,0.0,0.000,1340303.8,1340303.8,5831,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561779948,612977.00
06/28/2019 23:45,2,0.000,ALERT,212.83,297.26,60.012,1561779904,"201051344000646","174011545737251",0.00,17.80,0,293.96,299.67,0.0,0.0,0.000,1334179.7,1334179.7,5821,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561779950,612978.00
06/28/2019 23:45,2,0.000,ALERT,213.06,297.26,60.033,1561779904,"201051344000867","174011545737251",0.00,19.00,0,294.56,299.07,0.0,0.0,0.000,1330879.7,1330879.7,5806,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561779952,612979.00
06/28/2019 23:45,2,0.000,ALERT,213.51,296.96,60.028,1561779904,"201051344000633","174011545737251",0.00,18.00,0,293.06,298.17,0.0,0.0,0.000,1327996.0,1327996.0,5817,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561779954,612980.00
06/28/2019 23:45,2,0.000,ALERT,213.06,297.57,60.033,1561779904,"201051344000955","174011545737251",0.00,18.00,0,294.86,299.67,0.0,0.0,0.000,1354795.7,1354795.7,5816,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561779956,612981.00
06/28/2019 23:45,2,0.000,ALERT,213.29,296.96,60.033,1561779904,"201051344000648","174011545737251",0.00,17.80,0,294.26,298.77,0.0,0.0,0.000,1342139.3,1342139.3,5804,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561779957,612982.00
06/28/2019 23:45,2,0.000,ALERT,213.29,297.26,60.038,1561779904,"201051344000645","174011545737251",0.00,18.70,0,294.56,298.47,0.0,0.0,0.000,1347591.4,1347591.4,5806,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561779959,612983.00
06/28/2019 23:45,2,0.000,ALERT,213.06,297.87,60.038,1561779904,"201051344000569","174011545737251",0.00,18.30,0,295.76,299.37,0.0,0.0,0.000,1364369.2,1364369.2,5809,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561779961,612984.00
06/28/2019 23:45,2,0.000,ALERT,213.29,296.96,60.038,1561779904,"179051228000119","174011545737251",0.00,19.80,0,293.36,298.17,0.0,0.0,0.000,150674.5,150674.5,5857,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561779963,612985.00
